"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/08/12 05:52:58","105.8066","0.0","213.65","0","60.03","18"
"06/08/12 05:57:55","105.8067","0.0","212.96","0","60.0","19"
"06/08/12 06:02:55","105.8069","10.6","213.61","41","60.03","20"
"06/08/12 06:07:54","105.8073","0.0","213.18","0","60.03","20"
"06/08/12 06:12:55","105.8077","13.3","212.37","1","60.0","20"
"06/08/12 06:17:56","105.8082","0.0","213.76","0","60.0","21"
"06/08/12 06:22:55","105.8087","10.7","216.25","4","60.03","21"
"06/08/12 06:27:54","105.8094","15.5","210.64","5","60.0","22"
"06/08/12 06:32:55","105.8102","15.2","213.02","1","60.03","22"
"06/08/12 06:37:56","105.8113","15.2","213.74","3","60.0","22"
"06/08/12 06:42:55","105.8126","10.4","213.13","25","60.0","23"
"06/08/12 06:47:54","105.8141","13.6","213.66","22","60.03","23"
"06/08/12 06:52:54","105.8159","26.3","215.18","57","60.03","23"
"06/08/12 06:57:54","105.818","32.1","214.31","86","60.0","24"
"06/08/12 07:02:55","105.8204","27.7","214.52","176","60.0","24"
"06/08/12 07:07:55","105.823","40.7","213.42","110","60.03","25"
"06/08/12 07:12:54","105.8259","34.2","214.33","207","60.03","25"
"06/08/12 07:17:55","105.8292","38.0","213.2","241","60.0","26"
"06/08/12 07:22:56","105.8328","45.9","213.92","222","60.0","26"
"06/08/12 07:27:54","105.8368","63.6","214.14","177","60.03","27"
"06/08/12 07:32:55","105.8409","44.2","214.78","319","60.0","27"
"06/08/12 07:37:55","105.8455","66.8","214.46","336","60.0","28"
"06/08/12 07:42:55","105.8506","66.9","214.23","341","60.07","28"
"06/08/12 07:47:55","105.8563","80.3","214.47","399","60.0","29"
"06/08/12 07:52:55","105.8627","87.9","214.6","433","60.0","29"
"06/08/12 07:57:55","105.8698","92.5","214.99","451","60.0","30"
"06/08/12 08:02:55","105.8769","94.4","215.26","458","60.0","31"
"06/08/12 08:07:54","105.8843","95.6","214.43","465","60.0","32"
"06/08/12 08:17:56","105.8978","62.6","213.39","321","60.0","32"
"06/08/12 08:22:56","105.9015","39.1","213.03","223","60.0","32"
"06/08/12 08:27:56","105.904","28.1","212.56","155","60.03","32"
"06/08/12 08:32:55","105.9067","34.3","213.76","88","60.03","31"
"06/08/12 08:37:56","105.9104","58.7","214.05","76","60.03","31"
"06/08/12 08:42:56","105.9152","73.2","214.0","368","60.0","31"
"06/08/12 08:47:55","105.9216","85.7","213.66","420","60.0","31"
"06/08/12 08:52:56","105.9286","90.9","214.02","444","60.0","31"
"06/08/12 08:57:55","105.9348","68.6","214.09","350","60.07","31"
"06/08/12 09:02:54","105.941","92.8","215.04","453","60.03","31"
"06/08/12 09:07:55","105.9498","119.2","214.94","564","60.0","32"
"06/08/12 09:12:56","105.9592","97.6","214.36","476","60.03","32"
"06/08/12 09:17:55","105.9664","87.1","214.17","428","60.0","32"
"06/08/12 09:22:55","105.972","61.2","214.61","314","60.0","32"
"06/08/12 09:27:55","105.9761","55.3","214.08","128","60.0","32"
"06/08/12 09:32:55","105.9804","49.5","212.81","380","60.0","32"
"06/08/12 09:37:55","105.9846","49.8","213.17","377","60.0","31"
"06/08/12 09:42:55","105.9886","55.1","213.28","133","60.03","31"
"06/08/12 09:47:55","105.9934","47.7","213.51","368","60.0","31"
"06/08/12 09:52:54","105.9975","54.8","215.38","204","60.0","30"
"06/08/12 09:57:56","106.0025","65.1","216.21","331","60.03","30"
"06/08/12 10:02:55","106.0078","73.3","215.34","366","60.03","30"
"06/08/12 10:07:55","106.0142","110.8","215.9","525","59.96","30"
"06/08/12 10:12:55","106.0212","72.8","214.62","369","60.0","31"
"06/08/12 10:17:54","106.0262","39.5","214.14","211","60.03","31"
"06/08/12 10:22:54","106.0297","39.7","210.53","98","60.03","31"
"06/08/12 10:27:55","106.0327","38.1","214.11","144","60.03","30"
"06/08/12 10:32:54","106.0351","29.3","214.59","174","60.0","30"
"06/08/12 10:37:56","106.0384","46.0","213.83","341","60.03","30"
"06/08/12 10:42:55","106.042","40.2","213.76","401","60.0","30"
"06/08/12 10:47:56","106.0457","46.2","214.0","413","60.03","29"
"06/08/12 10:52:56","106.0494","53.2","213.66","367","60.0","29"
"06/08/12 10:57:55","106.0528","35.6","214.17","285","60.03","29"
"06/08/12 11:02:55","106.0555","26.9","213.99","169","60.03","29"
"06/08/12 11:07:55","106.0581","32.5","209.89","259","60.03","29"
"06/08/12 11:12:56","106.0612","35.6","215.88","322","60.03","29"
"06/08/12 11:17:55","106.0642","38.3","215.38","342","60.0","29"
"06/08/12 11:22:56","106.0683","63.2","215.06","324","60.0","29"
"06/08/12 11:27:55","106.0734","65.7","214.9","336","60.03","29"
"06/08/12 11:32:56","106.0807","102.5","211.67","497","60.0","30"
"06/08/12 11:37:55","106.088","78.4","214.9","390","60.03","30"
"06/08/12 11:42:55","106.0943","78.4","214.71","384","59.96","31"
"06/08/12 11:47:55","106.0996","54.3","215.64","158","60.0","31"
"06/08/12 11:52:56","106.1036","55.2","214.8","227","60.03","30"
"06/08/12 11:57:56","106.109","61.5","216.68","313","60.03","30"
"06/08/12 12:02:56","106.1125","46.1","215.05","298","60.0","30"
"06/08/12 12:07:55","106.1164","57.1","214.67","303","60.03","30"
"06/08/12 12:12:55","106.1206","47.6","214.0","143","60.0","30"
"06/08/12 12:17:55","106.1239","18.9","213.32","201","60.0","29"
"06/08/12 12:22:55","106.1251","12.0","213.51","62","60.03","29"
"06/08/12 12:27:55","106.1262","12.4","214.28","15","60.03","28"
"06/08/12 12:32:54","106.1288","48.8","214.13","159","60.0","28"
"06/08/12 12:37:55","106.1326","59.5","214.69","193","60.0","28"
"06/08/12 12:42:55","106.1366","42.3","215.23","391","60.03","28"
"06/08/12 12:47:55","106.1404","49.5","214.46","333","60.0","28"
"06/08/12 12:52:55","106.1435","43.6","214.19","332","60.03","28"
"06/08/12 12:57:55","106.1463","27.9","214.26","220","60.0","28"
"06/08/12 13:02:55","106.1487","31.8","214.86","225","60.0","27"
"06/08/12 13:07:56","106.1514","33.5","215.15","164","60.03","27"
"06/08/12 13:12:54","106.1547","60.1","215.26","115","60.0","27"
"06/08/12 13:17:54","106.159","63.2","215.34","365","60.0","27"
"06/08/12 13:22:55","106.1628","36.7","215.27","97","60.03","27"
"06/08/12 13:27:55","106.1666","55.0","214.44","113","60.0","27"
"06/08/12 13:32:55","106.1702","31.5","214.38","99","60.03","27"
"06/08/12 13:37:55","106.1722","18.9","213.71","106","60.03","27"
"06/08/12 13:42:56","106.1744","25.6","215.16","196","60.03","26"
"06/08/12 13:47:56","106.1767","36.1","214.29","250","60.0","26"
"06/08/12 13:52:54","106.1793","43.3","214.19","333","60.0","26"
"06/08/12 13:57:55","106.1836","66.5","214.92","341","60.07","26"
"06/08/12 14:02:55","106.1895","78.5","215.05","389","60.03","26"
"06/08/12 14:07:54","106.1959","106.4","215.82","512","60.03","26"
"06/08/12 14:12:56","106.2023","80.6","214.62","402","60.03","27"
"06/08/12 14:17:55","106.2098","70.2","213.9","357","60.03","28"
"06/08/12 14:22:56","106.216","64.6","214.58","327","60.03","29"
"06/08/12 14:27:55","106.2189","14.8","213.78","15","60.03","28"
"06/08/12 14:32:56","106.2195","0.0","213.39","0","60.0","28"
"06/08/12 14:37:56","106.2199","9.1","214.15","106","59.96","26"
"06/08/12 14:42:56","106.2219","20.4","214.29","13","60.03","25"
"06/08/12 14:47:58","106.2256","71.9","214.85","363","60.0","25"
"06/08/12 14:52:54","106.2321","105.1","215.72","504","60.03","25"
"06/08/12 14:57:55","106.2381","72.1","216.03","361","60.0","25"
"06/08/12 15:02:55","106.2441","76.9","214.53","381","60.03","26"
"06/08/12 15:07:55","106.2497","49.7","213.93","221","60.03","26"
"06/08/12 15:12:55","106.2535","40.2","214.68","383","60.0","26"
"06/08/12 15:17:55","106.2581","61.2","214.53","313","60.03","26"
"06/08/12 15:22:54","106.2621","54.2","214.02","271","60.03","26"
"06/08/12 15:27:55","106.2706","158.8","216.31","732","60.03","27"
"06/08/12 15:32:55","106.2821","137.1","216.52","639","60.03","27"
"06/08/12 15:37:55","106.2911","77.6","214.94","386","60.0","28"
"06/08/12 15:42:55","106.2963","64.8","214.76","331","60.0","27"
"06/08/12 15:47:54","106.3011","62.8","213.82","254","60.03","27"
"06/08/12 15:52:56","106.3052","64.7","213.82","389","60.03","27"
"06/08/12 15:57:56","106.3094","53.5","214.37","76","60.03","27"
"06/08/12 16:02:55","106.3132","63.6","214.86","328","60.03","26"
"06/08/12 16:07:56","106.3201","90.8","215.0","443","60.0","26"
"06/08/12 16:12:55","106.3282","133.6","216.37","625","60.0","27"
"06/08/12 16:17:55","106.3368","53.4","215.33","109","60.0","27"
"06/08/12 16:22:55","106.3405","51.5","214.09","415","60.0","27"
"06/08/12 16:27:54","106.345","73.6","215.36","366","60.0","26"
"06/08/12 16:32:55","106.3493","68.6","213.63","348","60.0","26"
"06/08/12 16:37:55","106.3571","114.5","215.84","542","60.0","26"
"06/08/12 16:42:56","106.3655","109.2","216.29","520","60.03","26"
"06/08/12 16:47:56","106.3722","46.2","214.48","319","60.0","26"
"06/08/12 16:52:55","106.3784","70.6","215.28","352","60.03","26"
"06/08/12 16:57:55","106.3825","28.0","215.24","95","60.0","26"
"06/08/12 17:02:55","106.3848","25.1","215.0","16","60.03","25"
"06/08/12 17:07:56","106.3888","55.2","215.4","100","60.0","25"
"06/08/12 17:12:55","106.3939","43.6","215.21","104","60.0","25"
"06/08/12 17:17:54","106.3989","45.8","216.0","387","60.0","25"
"06/08/12 17:22:56","106.4038","65.5","216.42","333","60.03","25"
"06/08/12 17:27:55","106.4087","65.8","215.09","333","60.0","25"
"06/08/12 17:32:56","106.4132","46.6","215.34","107","60.0","24"
"06/08/12 17:37:55","106.4175","61.1","215.33","324","60.07","25"
"06/08/12 17:42:56","106.4214","46.1","215.52","402","60.0","25"
"06/08/12 17:47:56","106.4249","48.5","215.09","118","60.03","24"
"06/08/12 17:52:55","106.428","36.0","214.37","264","60.0","24"
"06/08/12 17:57:56","106.4298","14.6","214.91","19","60.03","24"
"06/08/12 18:02:55","106.4319","45.0","215.56","348","60.03","24"
"06/08/12 18:07:56","106.4342","37.5","215.6","274","60.0","24"
"06/08/12 18:12:55","106.4373","34.7","213.53","95","60.0","23"
"06/08/12 18:17:55","106.4402","27.9","213.26","163","60.03","24"
"06/08/12 18:22:55","106.4423","34.4","214.09","331","60.03","24"
"06/08/12 18:27:56","106.4442","30.0","214.27","114","60.0","24"
"06/08/12 18:32:55","106.4455","17.5","213.74","6","60.03","24"
"06/08/12 18:37:56","106.4469","15.4","213.51","32","60.03","24"
"06/08/12 18:42:56","106.448","16.5","213.21","2","60.03","23"
"06/08/12 18:47:56","106.4488","4.8","212.95","108","60.07","23"
"06/08/12 18:52:56","106.4494","11.0","213.22","5","60.03","23"
"06/08/12 18:57:55","106.4501","14.7","212.99","7","60.03","22"
"06/08/12 19:02:56","106.4513","15.6","213.34","163","60.03","22"
"06/08/12 19:07:55","106.4525","15.7","213.17","0","60.03","22"
"06/08/12 19:12:56","106.4531","14.1","213.39","16","60.0","22"
"06/08/12 19:17:55","106.4537","0.0","213.45","0","60.03","22"
"06/08/12 19:22:56","106.454","0.0","212.78","0","60.0","22"
"06/08/12 19:47:56","106.4547","0.0","212.3","0","60.03","21"
"06/08/12 19:52:55","106.4552","6.2","212.56","193","60.03","21"
"06/08/12 19:57:55","106.4556","6.0","212.61","127","60.0","21"
"06/08/12 20:02:56","106.456","0.0","212.65","0","60.0","20"
"06/08/12 20:07:56","106.4563","11.4","213.06","1","60.0","20"
"06/09/12 06:12:57","106.4578","14.2","215.17","34","60.03","19"
"06/09/12 06:17:57","106.4583","0.0","214.03","103","60.03","19"
"06/09/12 06:22:56","106.4589","0.0","213.81","206","60.03","20"
"06/09/12 06:27:55","106.4597","18.9","213.75","112","60.0","20"
"06/09/12 06:32:56","106.4607","15.2","213.55","10","60.03","20"
"06/09/12 06:37:56","106.4617","10.4","213.82","1","60.03","20"
"06/09/12 06:42:55","106.4628","14.7","213.72","162","60.0","20"
"06/09/12 06:47:57","106.4639","13.1","213.88","93","60.0","21"
"06/09/12 06:52:56","106.4652","17.1","213.49","56","60.0","21"
"06/09/12 06:57:56","106.4668","14.9","213.46","13","60.03","22"
"06/09/12 07:02:56","106.4688","24.9","213.71","127","60.0","22"
"06/09/12 07:07:55","106.4708","44.2","214.27","324","60.0","22"
"06/09/12 07:12:56","106.4737","31.5","213.58","69","60.03","23"
"06/09/12 07:17:55","106.4753","37.2","212.94","265","60.03","23"
"06/09/12 07:22:55","106.4782","36.0","213.11","240","60.0","23"
"06/09/12 07:27:55","106.4801","40.4","214.28","224","60.0","24"
"06/09/12 07:32:56","106.4828","16.8","213.6","27","60.0","24"
"06/09/12 07:42:57","106.4881","43.6","215.13","353","60.0","24"
"06/09/12 07:47:57","106.4907","35.2","214.3","115","60.0","25"
"06/09/12 07:52:55","106.4927","20.7","214.29","16","60.0","25"
"06/09/12 07:57:56","106.4965","31.7","213.94","170","60.07","25"
"06/09/12 08:02:56","106.4998","84.2","214.82","416","60.0","26"
"06/09/12 08:07:55","106.5027","50.1","213.6","253","60.0","26"
"06/09/12 08:12:56","106.5069","85.4","215.17","419","60.03","26"
"06/09/12 08:17:55","106.5111","26.7","213.34","96","59.96","27"
"06/09/12 08:22:55","106.5176","88.4","214.62","431","60.0","28"
"06/09/12 08:27:57","106.5238","50.9","213.66","223","60.03","28"
"06/09/12 08:32:55","106.5288","103.4","214.78","496","60.03","29"
"06/09/12 08:37:56","106.5341","32.5","213.26","292","60.0","30"
"06/09/12 08:42:57","106.5401","106.1","214.67","506","60.0","30"
"06/09/12 08:47:56","106.5485","79.3","214.91","394","60.0","31"
"06/09/12 08:52:56","106.5558","113.5","215.14","541","60.0","31"
"06/09/12 08:57:56","106.5632","119.8","214.98","567","60.03","32"
"06/09/12 09:02:55","106.572","114.3","215.19","546","60.0","32"
"06/09/12 09:07:55","106.58","34.4","213.83","222","60.0","32"
"06/09/12 09:12:55","106.5889","116.4","215.74","551","60.03","32"
"06/09/12 09:17:55","106.598","119.0","216.3","558","60.03","33"
"06/09/12 09:22:56","106.6073","121.1","216.09","566","60.0","34"
"06/09/12 09:27:56","106.6168","123.8","216.23","583","60.03","34"
"06/09/12 09:32:55","106.6266","125.6","216.19","592","60.03","35"
"06/09/12 09:37:58","106.6366","128.7","215.28","608","60.0","35"
"06/09/12 09:42:56","106.6467","130.8","215.55","615","60.0","36"
"06/09/12 09:47:56","106.6569","131.2","215.51","616","60.0","36"
"06/09/12 09:52:56","106.6671","133.4","215.94","628","60.03","36"
"06/09/12 09:57:55","106.6775","136.4","215.32","636","60.0","37"
"06/09/12 10:02:55","106.6881","139.2","215.8","654","60.0","37"
"06/09/12 10:07:56","106.6988","135.1","215.34","634","60.03","37"
"06/09/12 10:12:56","106.7092","137.3","215.01","641","60.0","37"
"06/09/12 10:17:55","106.7198","140.0","215.3","656","60.0","37"
"06/09/12 10:22:56","106.7308","140.8","215.36","656","60.0","38"
"06/09/12 10:27:56","106.7421","139.8","215.88","655","60.03","38"
"06/09/12 10:32:56","106.7531","139.6","215.45","651","60.0","37"
"06/09/12 10:37:56","106.7641","143.3","215.35","669","60.0","38"
"06/09/12 10:42:56","106.7752","149.3","216.16","690","60.03","38"
"06/09/12 10:47:55","106.7869","148.5","216.19","689","60.0","38"
"06/09/12 10:52:55","106.7988","155.6","216.48","721","60.03","38"
"06/09/12 10:57:56","106.811","157.2","216.66","729","60.03","38"
"06/09/12 11:02:55","106.8235","157.6","217.18","725","60.0","39"
"06/09/12 11:07:55","106.8361","160.9","216.65","740","60.0","39"
"06/09/12 11:12:56","106.8485","159.5","216.33","730","60.0","40"
"06/09/12 11:17:55","106.861","161.9","216.63","748","60.03","40"
"06/09/12 11:22:55","106.8739","130.4","216.05","620","60.03","40"
"06/09/12 11:27:57","106.8857","191.0","217.37","867","60.03","40"
"06/09/12 11:32:56","106.8977","104.3","215.33","495","60.03","40"
"06/09/12 11:37:56","106.9106","166.1","216.89","765","60.0","40"
"06/09/12 11:42:56","106.9231","157.7","216.91","729","60.0","40"
"06/09/12 11:47:56","106.9355","159.9","216.32","733","60.03","40"
"06/09/12 11:52:56","106.9477","157.2","216.6","725","60.0","40"
"06/09/12 11:57:56","106.9598","161.5","216.7","743","60.03","40"
"06/09/12 12:02:56","106.9723","158.2","217.31","730","60.03","40"
"06/09/12 12:07:56","106.9843","142.9","216.59","661","60.0","40"
"06/09/12 12:12:56","106.9953","136.6","216.62","636","60.0","39"
"06/09/12 12:17:55","107.007","73.6","214.24","367","60.0","39"
"06/09/12 12:22:55","107.019","152.8","217.11","698","60.03","40"
"06/09/12 12:27:56","107.0316","161.0","216.73","740","60.03","40"
"06/09/12 12:32:57","107.0443","96.3","215.39","463","60.03","40"
"06/09/12 12:37:55","107.0555","110.3","215.87","523","60.0","40"
"06/09/12 12:42:57","107.0653","168.4","217.69","766","60.03","40"
"06/09/12 12:47:56","107.0768","168.2","217.48","768","60.03","39"
"06/09/12 12:52:55","107.0873","177.9","216.97","813","60.0","39"
"06/09/12 12:57:55","107.0999","167.6","216.97","770","60.0","39"
"06/09/12 13:02:55","107.1129","165.5","216.27","768","60.03","39"
"06/09/12 13:07:55","107.1255","166.8","216.86","765","60.0","39"
"06/09/12 13:12:55","107.1384","162.2","216.59","742","60.0","40"
"06/09/12 13:17:56","107.151","160.3","217.65","733","60.03","40"
"06/09/12 13:22:56","107.1634","159.6","216.97","736","60.03","40"
"06/09/12 13:27:57","107.1755","161.0","216.9","738","60.03","40"
"06/09/12 13:32:56","107.1878","160.4","216.8","740","60.0","40"
"06/09/12 13:37:56","107.2004","156.6","217.19","725","60.03","40"
"06/09/12 13:42:56","107.2127","156.5","216.63","722","60.0","41"
"06/09/12 13:47:57","107.225","157.0","216.05","724","60.03","41"
"06/09/12 13:52:57","107.2371","155.2","216.57","715","60.0","41"
"06/09/12 13:57:56","107.249","153.2","216.61","710","60.03","41"
"06/09/12 14:02:56","107.261","154.6","217.02","715","60.03","41"
"06/09/12 14:07:56","107.273","154.3","216.99","711","60.03","41"
"06/09/12 14:12:57","107.2849","148.6","216.73","687","60.0","41"
"06/09/12 14:17:56","107.2966","153.6","216.24","710","60.03","42"
"06/09/12 14:22:55","107.3084","150.7","215.67","699","60.0","42"
"06/09/12 14:27:57","107.32","147.5","216.55","688","60.0","42"
"06/09/12 14:32:57","107.3313","140.3","216.58","654","60.0","42"
"06/09/12 14:37:55","107.3424","142.8","215.38","669","60.0","42"
"06/09/12 14:42:55","107.3534","140.0","215.29","656","60.0","43"
"06/09/12 14:47:56","107.3642","135.2","215.44","634","60.0","42"
"06/09/12 14:52:56","107.3749","139.9","215.73","655","60.0","43"
"06/09/12 14:57:55","107.3857","142.9","215.35","666","60.0","43"
"06/09/12 15:02:56","107.3968","137.5","215.68","645","60.0","43"
"06/09/12 15:07:57","107.4067","116.1","215.08","552","60.0","43"
"06/09/12 15:12:56","107.4151","103.1","214.27","497","60.03","43"
"06/09/12 15:17:55","107.424","117.6","214.53","560","60.0","43"
"06/09/12 15:22:57","107.4334","108.6","215.06","522","60.0","42"
"06/09/12 15:27:55","107.4405","71.6","213.71","359","60.0","42"
"06/09/12 15:32:56","107.4469","84.6","214.11","414","60.0","41"
"06/09/12 15:37:55","107.4538","97.9","214.08","476","60.0","41"
"06/09/12 15:42:57","107.4631","120.8","215.05","572","60.0","41"
"06/09/12 15:47:56","107.472","109.1","215.55","520","60.03","41"
"06/09/12 15:52:56","107.48","99.6","214.9","479","60.0","41"
"06/09/12 15:57:55","107.4868","78.9","214.39","395","60.03","40"
"06/09/12 16:02:56","107.4935","94.4","215.34","458","60.03","38"
"06/09/12 16:07:57","107.5022","116.7","215.22","554","60.03","38"
"06/09/12 16:12:56","107.5106","104.4","214.79","501","60.0","37"
"06/09/12 16:17:55","107.5187","107.4","214.64","513","59.96","35"
"06/09/12 16:22:56","107.5267","102.6","215.4","495","60.0","34"
"06/09/12 16:27:56","107.5341","92.8","214.9","451","60.03","33"
"06/09/12 16:32:56","107.5418","100.9","214.77","486","60.03","33"
"06/09/12 16:37:56","107.549","71.6","213.91","361","60.03","32"
"06/09/12 16:42:56","107.5558","94.8","214.58","458","60.03","32"
"06/09/12 16:47:56","107.5614","75.4","214.78","374","60.0","32"
"06/09/12 16:52:56","107.5677","93.4","214.83","453","60.03","31"
"06/09/12 16:57:56","107.5748","88.1","214.56","431","60.0","31"
"06/09/12 17:02:56","107.5813","79.7","215.55","394","60.03","30"
"06/09/12 17:07:57","107.5872","73.7","214.73","368","60.0","30"
"06/09/12 17:12:56","107.5927","67.7","215.31","339","60.03","29"
"06/09/12 17:17:56","107.5978","64.6","214.83","328","60.03","29"
"06/09/12 17:22:56","107.6026","67.0","215.54","183","60.03","28"
"06/09/12 17:27:56","107.6068","50.2","214.74","349","60.03","28"
"06/09/12 17:32:57","107.6108","38.9","215.09","81","60.07","27"
"06/09/12 17:37:56","107.6148","46.8","214.03","161","60.03","27"
"06/09/12 17:42:55","107.6184","50.8","213.58","253","60.03","27"
"06/09/12 17:47:55","107.6217","35.0","213.63","281","60.03","26"
"06/09/12 17:52:56","107.6247","37.6","213.47","324","60.07","26"
"06/09/12 17:57:56","107.6274","38.2","213.89","270","59.96","26"
"06/09/12 18:02:57","107.6299","34.2","213.58","231","60.07","25"
"06/09/12 18:07:55","107.6321","31.0","213.57","35","60.03","25"
"06/09/12 18:12:56","107.6341","24.6","213.38","269","60.0","25"
"06/09/12 18:17:57","107.6357","17.8","213.89","257","60.0","25"
"06/09/12 18:22:56","107.6372","20.3","213.22","159","60.03","25"
"06/09/12 18:27:55","107.6385","23.0","213.74","175","60.03","25"
"06/09/12 18:32:58","107.6396","15.1","213.15","55","60.0","25"
"06/09/12 18:37:57","107.6406","14.2","213.87","23","60.03","25"
"06/09/12 18:42:56","107.6414","13.2","212.87","8","60.03","25"
"06/09/12 18:47:57","107.642","13.5","213.25","4","60.03","25"
"06/09/12 18:52:55","107.6426","12.9","212.67","156","60.03","25"
"06/09/12 18:57:56","107.643","0.0","213.46","0","59.96","25"
"06/09/12 19:02:57","107.6435","10.4","213.76","31","60.03","25"
"06/09/12 19:07:55","107.6438","0.0","213.44","0","60.03","25"
"06/09/12 19:12:56","107.6442","0.0","213.73","0","60.0","25"
"06/09/12 19:17:57","107.6445","14.4","214.11","72","60.0","25"
"06/09/12 19:27:55","107.645","13.0","213.81","1","60.03","24"
"06/10/12 06:22:13","107.6461","0.0","213.01","140","60.03","23"
"06/10/12 06:27:14","107.6468","12.5","213.81","10","60.03","23"
"06/10/12 06:32:14","107.6476","14.3","214.1","5","60.03","23"
"06/10/12 06:37:15","107.6487","18.5","213.91","131","60.03","24"
"06/10/12 06:42:15","107.6498","23.2","213.54","256","60.0","24"
"06/10/12 06:47:13","107.6513","14.4","213.35","238","60.03","24"
"06/10/12 06:52:13","107.6529","24.4","213.01","43","60.03","24"
"06/10/12 06:57:15","107.6548","24.4","213.58","331","60.03","25"
"06/10/12 07:02:14","107.6569","32.6","213.2","192","60.0","25"
"06/10/12 07:07:14","107.6569","28.7","212.89","110","60.03","25"
"06/10/12 07:12:13","107.6595","31.7","213.89","250","60.0","25"
"06/10/12 07:17:14","107.6625","35.5","213.48","113","60.03","26"
"06/10/12 07:22:14","107.6658","41.6","213.27","376","60.0","26"
"06/10/12 07:27:14","107.6694","40.4","213.61","277","60.0","26"
"06/10/12 07:32:14","107.6731","48.8","213.08","157","60.03","27"
"06/10/12 07:37:14","107.6771","64.8","213.98","267","60.0","27"
"06/10/12 07:42:14","107.6811","56.9","213.67","101","60.03","27"
"06/10/12 07:47:15","107.6852","56.7","213.26","323","60.0","28"
"06/10/12 07:52:13","107.6891","54.4","213.54","345","60.03","28"
"06/10/12 07:57:13","107.6937","70.0","213.75","355","60.03","29"
"06/10/12 08:02:14","107.6993","74.5","213.73","374","60.0","29"
"06/10/12 08:07:14","107.7053","79.0","214.3","389","60.0","30"
"06/10/12 08:12:15","107.7115","83.4","213.98","410","60.0","30"
"06/10/12 08:17:14","107.7181","83.6","215.48","406","59.96","31"
"06/10/12 08:22:14","107.7242","77.3","215.33","382","59.96","32"
"06/10/12 08:27:15","107.7306","80.4","215.2","398","60.0","32"
"06/10/12 08:32:13","107.737","89.8","215.06","438","60.0","32"
"06/10/12 08:37:15","107.7443","96.0","214.91","466","60.0","32"
"06/10/12 08:42:14","107.7519","96.0","216.25","462","60.03","33"
"06/10/12 08:47:14","107.7591","91.3","215.68","443","60.0","33"
"06/10/12 08:52:14","107.7666","103.2","215.55","495","60.0","33"
"06/10/12 08:57:15","107.775","109.1","216.16","518","60.03","33"
"06/10/12 09:02:14","107.7834","109.7","216.22","520","60.0","34"
"06/10/12 09:07:14","107.7921","114.7","216.52","545","60.0","34"
"06/10/12 09:12:14","107.8011","118.1","216.12","560","60.0","34"
"06/10/12 09:17:15","107.8105","121.2","215.97","570","60.0","34"
"06/10/12 09:22:15","107.82","123.7","216.01","583","60.03","35"
"06/10/12 09:27:14","107.8297","126.1","216.41","591","60.0","35"
"06/10/12 09:32:14","107.8397","130.5","216.11","609","60.0","35"
"06/10/12 09:37:13","107.85","132.5","215.84","621","60.0","36"
"06/10/12 09:42:15","107.86","123.6","216.23","585","60.0","36"
"06/10/12 09:47:14","107.8699","126.9","216.72","594","60.0","36"
"06/10/12 09:52:14","107.8799","131.1","217.03","609","60.03","36"
"06/10/12 09:57:14","107.8901","132.9","217.0","623","60.03","36"
"06/10/12 10:02:15","107.9009","139.7","217.19","649","60.0","37"
"06/10/12 10:07:15","107.9119","145.1","217.89","669","60.03","37"
"06/10/12 10:12:14","107.9232","145.8","217.48","674","60.0","37"
"06/10/12 10:17:14","107.9347","147.6","217.18","683","60.0","38"
"06/10/12 10:22:15","107.9463","148.4","217.17","684","60.03","38"
"06/10/12 10:27:13","107.9578","147.9","216.95","677","60.03","38"
"06/10/12 10:32:14","107.969","142.3","216.18","663","60.03","38"
"06/10/12 10:37:15","107.9803","145.4","216.47","678","60.03","38"
"06/10/12 10:42:14","107.9915","145.9","217.16","679","60.03","38"
"06/10/12 10:47:14","108.0031","150.4","216.37","697","60.0","38"
"06/10/12 10:52:15","108.0149","154.1","216.18","716","60.03","38"
"06/10/12 10:57:15","108.027","153.4","216.49","713","60.03","38"
"06/10/12 11:02:15","108.0386","151.3","216.02","708","60.03","38"
"06/10/12 11:07:15","108.0506","156.2","215.61","725","60.0","39"
"06/10/12 11:12:15","108.0628","157.6","216.88","721","60.03","39"
"06/10/12 11:17:14","108.0751","157.0","216.88","726","60.0","39"
"06/10/12 11:22:15","108.0871","154.5","217.19","709","60.03","40"
"06/10/12 11:27:15","108.0993","155.5","217.83","710","60.0","40"
"06/10/12 11:32:15","108.1111","150.3","216.65","694","60.0","40"
"06/10/12 11:37:15","108.1229","168.9","217.54","775","60.03","40"
"06/10/12 11:42:14","108.1354","153.5","217.03","710","60.0","40"
"06/10/12 11:47:15","108.1478","162.6","216.92","748","60.0","41"
"06/10/12 11:52:14","108.1604","165.4","217.07","760","60.03","42"
"06/10/12 11:57:15","108.1734","168.7","217.79","772","60.0","42"
"06/10/12 12:02:15","108.1853","153.1","216.76","703","60.0","41"
"06/10/12 12:07:15","108.1972","173.7","217.78","791","60.03","41"
"06/10/12 12:12:14","108.2108","175.2","217.33","798","60.03","42"
"06/10/12 12:17:14","108.2247","180.5","217.17","824","60.03","42"
"06/10/12 12:22:15","108.2384","172.7","217.35","787","60.0","42"
"06/10/12 12:27:13","108.2517","171.8","217.21","785","60.03","42"
"06/10/12 12:32:14","108.2648","168.4","217.43","771","60.03","42"
"06/10/12 12:37:14","108.2779","171.8","217.29","783","60.0","42"
"06/10/12 12:42:14","108.2911","170.4","217.33","781","60.0","42"
"06/10/12 12:47:13","108.3044","169.6","217.82","776","60.03","42"
"06/10/12 12:52:14","108.3176","169.2","217.64","774","60.03","43"
"06/10/12 12:57:15","108.331","174.9","217.86","797","60.03","43"
"06/10/12 13:02:14","108.3439","128.9","216.5","599","60.03","43"
"06/10/12 13:07:14","108.3568","174.6","217.68","793","60.0","44"
"06/10/12 13:12:14","108.3697","173.4","217.46","794","60.03","44"
"06/10/12 13:17:14","108.3835","174.9","216.41","800","60.03","44"
"06/10/12 13:22:15","108.3968","170.8","216.95","782","60.03","45"
"06/10/12 13:27:14","108.4089","171.1","216.41","786","60.03","45"
"06/10/12 13:32:14","108.4219","170.5","216.52","785","60.0","44"
"06/10/12 13:37:15","108.4353","170.7","215.73","787","60.0","44"
"06/10/12 13:42:14","108.4484","167.2","217.03","765","60.03","44"
"06/10/12 13:47:14","108.4609","164.4","216.52","751","60.0","44"
"06/10/12 13:52:14","108.4708","168.0","216.11","773","60.03","43"
"06/10/12 13:57:15","108.4838","164.3","215.91","758","60.03","43"
"06/10/12 14:02:14","108.4938","162.5","216.68","748","60.03","42"
"06/10/12 14:07:15","108.5059","159.3","216.09","735","60.03","42"
"06/10/12 14:12:14","108.5181","162.5","215.63","745","60.03","42"
"06/10/12 14:17:14","108.5304","156.9","215.55","725","60.0","42"
"06/10/12 14:22:15","108.5425","157.6","215.72","730","60.0","41"
"06/10/12 14:27:15","108.5536","167.0","216.69","771","60.0","41"
"06/10/12 14:32:14","108.559","51.0","214.29","154","60.03","40"
"06/10/12 14:37:14","108.5666","53.8","214.38","120","60.03","39"
"06/10/12 14:42:14","108.5775","164.0","216.44","753","60.0","41"
"06/10/12 14:47:15","108.5889","71.8","214.32","362","60.0","40"
"06/10/12 14:52:15","108.5938","170.9","216.41","784","60.03","39"
"06/10/12 14:57:14","108.6016","40.3","213.73","310","60.03","39"
"06/10/12 15:02:14","108.6126","143.8","216.07","665","60.03","40"
"06/10/12 15:07:15","108.6237","139.9","216.19","656","60.03","40"
"06/10/12 15:12:15","108.6344","136.6","215.68","638","60.0","40"
"06/10/12 15:17:14","108.6449","132.8","215.83","619","60.03","40"
"06/10/12 15:22:15","108.6551","131.0","216.11","614","60.03","40"
"06/10/12 15:27:14","108.6652","127.5","215.07","601","60.03","40"
"06/10/12 15:32:15","108.6751","126.4","216.05","595","60.03","41"
"06/10/12 15:37:14","108.6847","123.8","215.18","578","60.0","41"
"06/10/12 15:42:14","108.6943","123.2","216.12","581","60.03","40"
"06/10/12 15:47:14","108.7037","118.6","214.9","566","60.03","40"
"06/10/12 15:52:14","108.7129","117.5","215.39","556","60.03","40"
"06/10/12 15:57:14","108.7216","117.6","215.88","558","60.03","40"
"06/10/12 16:02:15","108.7305","110.4","215.11","527","60.03","39"
"06/10/12 16:07:15","108.7391","109.1","215.67","525","60.03","39"
"06/10/12 16:12:15","108.7474","105.0","215.59","501","60.0","39"
"06/10/12 16:17:15","108.7556","103.9","215.85","498","60.03","39"
"06/10/12 16:22:14","108.7636","103.8","215.39","498","60.03","39"
"06/10/12 16:27:14","108.7716","100.2","215.18","486","60.03","38"
"06/10/12 16:32:15","108.7788","93.8","215.06","454","60.03","38"
"06/10/12 16:37:15","108.7843","85.9","214.91","422","60.03","38"
"06/10/12 16:42:14","108.7905","25.9","213.21","166","60.0","37"
"06/10/12 16:47:15","108.7955","56.9","214.51","287","60.0","37"
"06/10/12 16:52:14","108.8009","79.9","214.31","393","60.03","37"
"06/10/12 16:57:14","108.8069","74.6","214.29","372","60.0","37"
"06/10/12 17:02:15","108.8125","71.4","214.95","358","60.0","37"
"06/10/12 17:07:14","108.8179","70.4","214.29","355","60.0","36"
"06/10/12 17:12:14","108.8231","65.1","214.99","332","60.03","36"
"06/10/12 17:17:15","108.8281","60.7","214.78","309","60.0","36"
"06/10/12 17:22:15","108.8321","56.4","214.93","327","60.03","36"
"06/10/12 17:27:15","108.8364","59.9","214.86","139","60.0","36"
"06/10/12 17:32:14","108.8402","46.4","213.96","110","60.03","36"
"06/10/12 17:37:14","108.8438","46.4","213.97","305","60.03","36"
"06/10/12 17:42:14","108.8473","37.2","213.88","141","60.03","36"
"06/10/12 17:47:14","108.8506","36.7","213.36","119","60.03","35"
"06/10/12 17:52:14","108.8536","38.3","213.32","101","60.03","35"
"06/10/12 17:57:16","108.8565","30.6","214.32","114","60.07","35"
"06/10/12 18:02:15","108.8591","31.4","213.23","206","60.03","35"
"06/10/12 18:07:15","108.8614","19.5","213.8","31","60.03","35"
"06/10/12 18:12:15","108.8633","28.1","213.79","284","60.03","35"
"06/10/12 18:17:15","108.8651","20.2","213.12","222","60.0","35"
"06/10/12 18:22:14","108.8665","21.5","213.34","67","60.03","35"
"06/10/12 18:27:14","108.8679","15.3","213.95","131","60.03","34"
"06/10/12 18:32:15","108.8691","10.6","212.53","20","60.03","34"
"06/10/12 18:37:14","108.8701","15.4","213.62","24","60.03","34"
"06/10/12 18:42:14","108.8709","13.5","213.02","9","60.0","34"
"06/10/12 18:47:14","108.8717","15.0","213.54","0","60.03","33"
"06/10/12 18:52:15","108.8724","13.4","214.22","25","60.03","33"
"06/10/12 18:57:14","108.8731","11.5","214.29","21","60.07","33"
"06/10/12 19:02:15","108.8736","2.2","212.88","0","60.03","33"
"06/10/12 19:07:14","108.8741","14.6","212.75","22","60.03","33"
"06/10/12 19:12:15","108.8745","10.0","213.1","0","60.03","33"
"06/10/12 19:17:15","108.875","10.6","212.75","107","60.03","32"
"06/10/12 19:22:16","108.8754","7.8","212.57","0","60.03","32"
"06/10/12 19:27:16","108.8758","0.0","212.84","0","60.03","32"
"06/10/12 19:32:14","108.8763","15.4","212.95","1","60.03","32"
"06/10/12 19:37:15","108.8769","0.0","213.3","0","60.03","32"
"06/10/12 19:42:14","108.8772","11.6","213.01","0","60.03","32"
"06/10/12 19:47:15","108.8775","11.3","212.82","40","60.03","32"
"06/10/12 19:52:15","108.8776","0.0","213.62","0","60.03","31"
"06/10/12 19:57:15","108.8776","0.0","213.22","0","60.03","31"
"06/11/12 06:17:15","108.878","0.0","213.04","0","60.03","23"
"06/11/12 06:22:15","108.8785","7.2","212.88","0","60.0","23"
"06/11/12 06:27:15","108.8794","16.7","211.83","4","60.03","23"
"06/11/12 06:32:16","108.8804","11.8","215.16","197","60.03","24"
"06/11/12 06:37:14","108.8811","11.0","214.42","34","60.0","24"
"06/11/12 06:42:15","108.8818","18.8","213.99","215","60.03","24"
"06/11/12 06:47:15","108.8835","35.4","215.3","249","60.0","25"
"06/11/12 06:52:14","108.8856","27.0","215.28","251","60.0","25"
"06/11/12 06:57:15","108.8884","43.8","214.61","332","60.03","26"
"06/11/12 07:02:16","108.8917","40.7","214.3","110","60.03","26"
"06/11/12 07:07:14","108.8953","52.2","213.01","245","60.0","27"
"06/11/12 07:12:15","108.897","15.1","212.49","1","60.0","27"
"06/11/12 07:17:15","108.8977","14.9","212.05","76","60.03","27"
"06/11/12 07:22:15","108.8989","23.3","212.34","145","60.0","26"
"06/11/12 07:27:16","108.8998","3.4","211.69","0","60.0","26"
"06/11/12 07:32:14","108.9005","12.3","211.99","239","60.03","25"
"06/11/12 07:37:15","108.9031","74.7","213.74","376","60.0","25"
"06/11/12 07:42:16","108.9069","36.2","213.94","107","60.03","26"
"06/11/12 07:47:16","108.9089","39.2","215.29","212","60.0","26"
"06/11/12 07:52:15","108.9122","34.3","215.44","190","60.0","26"
"06/11/12 07:57:15","108.9143","11.8","214.58","114","60.0","26"
"06/11/12 08:02:15","108.9152","0.0","213.01","0","60.03","25"
"06/11/12 08:07:16","108.9162","29.1","213.95","109","60.03","25"
"06/11/12 08:12:16","108.9178","14.5","214.17","20","60.0","25"
"06/11/12 08:17:16","108.9191","0.0","213.7","2","60.0","24"
"06/11/12 08:42:15","108.9217","14.6","212.57","6","60.03","23"
"06/11/12 08:47:15","108.9221","0.0","214.55","0","60.0","23"
"06/11/12 08:52:14","108.9226","14.8","214.09","27","60.03","23"
"06/11/12 08:57:14","108.9232","3.8","214.79","223","60.07","22"
"06/11/12 09:02:15","108.9241","12.4","214.27","17","60.03","22"
"06/11/12 09:07:15","108.9264","33.0","213.67","226","60.03","22"
"06/11/12 09:12:16","108.9298","41.4","213.35","276","60.0","23"
"06/11/12 09:17:16","108.9336","56.6","212.99","104","60.0","23"
"06/11/12 09:22:14","108.9374","55.9","213.47","341","60.03","23"
"06/11/12 09:27:15","108.9407","35.5","210.46","166","60.0","24"
"06/11/12 09:32:15","108.9432","28.1","214.59","66","60.03","24"
"06/11/12 09:37:14","108.9456","27.9","214.52","139","60.03","24"
"06/11/12 09:42:14","108.9496","79.4","215.25","394","60.0","24"
"06/11/12 09:47:15","108.9571","116.4","216.63","548","60.0","25"
"06/11/12 09:52:15","108.967","82.8","215.51","409","60.03","26"
"06/11/12 09:57:16","108.9725","93.7","214.54","455","60.0","26"
"06/11/12 10:02:14","108.9832","102.6","215.67","494","60.03","28"
"06/11/12 10:07:14","108.9925","158.4","216.56","730","60.0","29"
"06/11/12 10:12:15","109.0041","164.9","216.93","765","60.03","30"
"06/11/12 10:22:14","109.0197","80.1","215.44","397","59.96","31"
"06/11/12 10:27:15","109.0268","62.5","214.86","321","60.03","31"
"06/11/12 10:32:16","109.0316","62.6","214.28","322","60.0","31"
"06/11/12 10:37:16","109.0377","68.2","213.81","346","60.0","31"
"06/11/12 10:42:16","109.0439","79.9","214.18","395","60.0","31"
"06/11/12 10:47:16","109.0531","190.8","216.49","868","60.03","32"
"06/11/12 10:52:15","109.0611","63.9","214.21","393","60.03","32"
"06/11/12 10:57:15","109.0686","105.9","214.51","506","60.07","33"
"06/11/12 11:02:15","109.077","74.9","214.76","374","60.03","33"
"06/11/12 11:07:16","109.0872","187.2","216.7","852","60.03","34"
"06/11/12 11:12:15","109.0973","129.4","219.63","601","60.0","34"
"06/11/12 11:17:15","109.1083","154.3","216.59","711","60.0","35"
"06/11/12 11:22:16","109.12","152.5","216.9","707","60.03","36"
"06/11/12 11:27:16","109.1301","119.0","216.0","560","60.0","36"
"06/11/12 11:32:15","109.1407","167.9","217.6","766","60.0","37"
"06/11/12 11:37:15","109.1517","88.8","215.07","434","60.03","38"
"06/11/12 11:42:15","109.1632","118.4","215.5","556","60.0","38"
"06/11/12 11:47:15","109.1765","131.7","216.49","613","60.0","39"
"06/11/12 11:52:15","109.1872","186.6","216.78","849","60.0","39"
"06/11/12 11:57:16","109.1983","178.2","216.49","818","60.03","39"
"06/11/12 12:02:15","109.2111","166.0","216.23","762","60.0","39"
"06/11/12 12:07:14","109.2234","171.7","211.04","805","60.03","39"
"06/11/12 12:12:15","109.2351","166.0","217.28","764","60.0","39"
"06/11/12 12:17:15","109.2479","154.7","216.93","710","60.0","38"
"06/11/12 12:22:16","109.2603","133.7","216.27","625","60.0","38"
"06/11/12 12:27:15","109.2723","170.2","216.22","779","60.03","39"
"06/11/12 12:32:16","109.2861","167.9","217.83","767","59.96","39"
"06/11/12 12:37:16","109.2979","153.2","217.16","704","60.0","39"
"06/11/12 12:42:16","109.3113","180.0","217.47","818","60.0","40"
"06/11/12 12:47:16","109.3225","132.7","215.18","620","60.0","40"
"06/11/12 12:52:16","109.3319","111.1","213.2","535","60.0","39"
"06/11/12 12:57:14","109.344","179.8","216.7","823","60.03","40"
"06/11/12 13:02:15","109.3562","118.3","218.8","554","60.03","41"
"06/11/12 13:07:15","109.3666","159.1","216.46","734","60.0","41"
"06/11/12 13:12:15","109.3809","175.1","217.16","798","60.03","42"
"06/11/12 13:17:16","109.3918","120.6","215.78","563","60.0","42"
"06/11/12 13:22:16","109.4035","188.7","216.5","858","60.03","42"
"06/11/12 13:27:15","109.4161","172.7","216.55","794","60.03","42"
"06/11/12 13:32:15","109.4297","173.2","215.91","795","60.0","42"
"06/11/12 13:37:16","109.4433","173.7","216.05","797","60.03","42"
"06/11/12 13:42:15","109.4558","171.2","216.57","784","60.0","42"
"06/11/12 13:47:16","109.469","168.9","215.59","784","60.03","42"
"06/11/12 13:52:14","109.4822","169.5","216.37","784","60.0","42"
"06/11/12 13:57:14","109.4953","167.2","216.0","772","60.03","42"
"06/11/12 14:02:15","109.5075","167.2","216.43","766","60.03","42"
"06/11/12 14:07:16","109.5203","160.6","215.92","739","60.0","42"
"06/11/12 14:12:16","109.5324","151.7","216.23","704","60.0","42"
"06/11/12 14:17:16","109.5443","147.3","215.95","685","60.0","42"
"06/11/12 14:22:15","109.5568","162.3","216.06","749","60.0","42"
"06/11/12 14:27:14","109.5692","157.0","216.35","724","60.03","42"
"06/11/12 14:32:15","109.5815","155.8","215.77","725","60.03","42"
"06/11/12 14:37:16","109.5936","154.4","216.02","716","60.03","42"
"06/11/12 14:42:14","109.6055","151.9","215.47","705","60.0","42"
"06/11/12 14:47:15","109.6172","148.2","215.3","693","60.03","43"
"06/11/12 14:52:15","109.6287","146.1","215.57","677","60.03","43"
"06/11/12 14:57:15","109.6399","139.7","215.96","651","60.0","43"
"06/11/12 15:02:15","109.6506","141.2","212.01","669","60.03","43"
"06/11/12 15:07:16","109.6616","138.6","214.65","651","60.03","43"
"06/11/12 15:12:15","109.6723","136.6","215.84","638","60.0","43"
"06/11/12 15:17:14","109.6828","134.8","214.08","639","60.0","43"
"06/11/12 15:22:14","109.6933","133.3","216.54","623","60.03","43"
"06/11/12 15:27:15","109.7036","132.0","215.9","616","60.03","43"
"06/11/12 15:32:15","109.7138","128.4","215.45","602","60.03","43"
"06/11/12 15:37:15","109.7236","126.0","215.32","596","60.03","43"
"06/11/12 15:42:15","109.7334","123.8","215.53","585","60.03","43"
"06/11/12 15:47:14","109.7429","122.1","216.13","574","60.03","42"
"06/11/12 15:52:15","109.7522","120.6","216.14","569","60.0","42"
"06/11/12 15:57:16","109.7613","115.2","215.97","548","60.03","41"
"06/11/12 16:02:16","109.7702","118.5","214.49","565","60.03","41"
"06/11/12 16:07:16","109.7792","115.5","214.38","553","60.0","40"
"06/11/12 16:12:15","109.7883","114.4","214.58","544","60.03","40"
"06/11/12 16:17:15","109.7975","111.4","214.77","530","60.03","40"
"06/11/12 16:22:14","109.8049","123.3","213.85","587","60.0","39"
"06/11/12 16:27:15","109.8094","52.5","214.11","342","60.0","38"
"06/11/12 16:32:15","109.8141","65.9","217.85","369","60.03","37"
"06/11/12 16:37:15","109.8225","122.7","216.3","579","60.03","36"
"06/11/12 16:42:16","109.8266","31.3","214.67","134","60.03","35"
"06/11/12 16:47:15","109.8331","110.8","216.4","527","60.03","35"
"06/11/12 16:52:15","109.8392","25.4","215.15","257","60.03","34"
"06/11/12 16:57:15","109.8415","18.5","204.01","303","60.03","33"
"06/11/12 17:02:15","109.8469","102.6","213.81","492","60.03","32"
"06/11/12 17:07:15","109.8533","98.8","215.69","479","60.0","32"
"06/11/12 17:12:15","109.8584","26.1","213.96","246","60.0","32"
"06/11/12 17:17:15","109.8604","16.0","213.08","3","60.0","31"
"06/11/12 17:22:15","109.8618","22.8","213.88","24","60.03","31"
"06/11/12 17:27:15","109.8666","79.5","215.58","396","60.0","30"
"06/11/12 17:32:16","109.8703","13.5","213.45","185","60.0","30"
"06/11/12 17:37:16","109.8733","64.1","214.84","167","60.03","30"
"06/11/12 17:42:15","109.8775","42.0","213.29","391","60.03","29"
"06/11/12 17:47:15","109.8814","57.6","213.19","135","60.0","29"
"06/11/12 17:52:15","109.885","25.6","214.71","304","60.03","28"
"06/11/12 17:57:16","109.8868","10.8","215.46","51","60.0","28"
"06/11/12 18:02:16","109.888","14.3","215.25","6","60.0","27"
"06/11/12 18:07:15","109.8888","12.7","213.27","13","60.0","26"
"06/11/12 18:12:15","109.8896","7.4","213.13","218","60.0","26"
"06/11/12 18:17:15","109.8906","11.9","213.36","4","60.03","25"
"06/11/12 18:22:15","109.8915","6.9","213.44","230","60.0","25"
"06/11/12 18:27:16","109.8925","14.5","213.41","41","60.03","24"
"06/11/12 18:32:16","109.8937","14.2","213.37","85","60.03","24"
"06/11/12 18:37:15","109.8944","14.5","214.03","33","60.0","24"
"06/11/12 18:42:14","109.8949","14.1","213.05","50","60.03","24"
"06/11/12 18:47:14","109.8957","5.8","212.94","241","60.0","24"
"06/11/12 18:52:14","109.8967","22.0","213.0","257","60.03","23"
"06/11/12 18:57:15","109.8978","12.8","214.14","33","60.03","23"
"06/11/12 19:02:16","109.8991","15.1","213.88","5","60.0","23"
"06/11/12 19:07:15","109.9002","14.0","213.79","11","60.03","23"
"06/11/12 19:12:16","109.9013","12.1","213.58","3","60.03","23"
"06/11/12 19:17:15","109.902","0.0","212.96","0","60.03","23"
"06/11/12 19:22:14","109.9027","15.8","213.55","0","60.03","23"
"06/11/12 19:27:15","109.9031","14.1","213.98","21","60.0","23"
"06/11/12 19:32:16","109.9035","13.4","213.33","87","60.0","23"
"06/11/12 19:37:15","109.9039","14.0","213.58","6","60.03","23"
"06/11/12 19:42:18","109.9041","0.0","214.61","0","60.03","23"
"06/12/12 06:52:16","109.9043","0.0","213.07","0","60.0","11"
"06/12/12 06:57:16","109.9049","13.8","213.02","50","60.03","11"
"06/12/12 07:02:16","109.906","15.8","213.02","55","60.0","12"
"06/12/12 07:07:16","109.9066","11.2","211.4","4","60.0","12"
"06/12/12 07:12:15","109.9076","12.7","212.19","10","60.0","12"
"06/12/12 07:37:16","109.911","13.7","215.33","6","60.03","12"
"06/12/12 07:42:15","109.9122","14.5","214.85","40","60.07","12"
"06/12/12 07:47:15","109.9135","10.6","215.01","159","60.07","12"
"06/12/12 07:52:15","109.9149","32.8","214.51","46","60.03","12"
"06/12/12 07:57:15","109.9171","26.6","214.72","203","60.03","12"
"06/12/12 08:02:16","109.9199","46.1","214.72","285","60.03","12"
"06/12/12 08:07:15","109.9231","63.1","214.25","323","60.03","13"
"06/12/12 08:12:15","109.9284","61.1","214.16","315","60.03","13"
"06/12/12 08:17:16","109.9349","113.4","216.91","538","60.0","13"
"06/12/12 08:22:15","109.9416","80.1","215.83","396","60.0","14"
"06/12/12 08:27:16","109.9495","95.7","215.61","464","60.0","15"
"06/12/12 08:32:16","109.9564","69.9","216.16","380","60.0","15"
"06/12/12 08:37:16","109.9624","131.8","216.54","620","60.03","15"
"06/12/12 08:42:15","109.971","88.2","216.95","431","60.03","15"
"06/12/12 08:47:16","109.979","120.9","216.02","568","60.03","15"
"06/12/12 08:52:15","109.9864","80.9","215.61","395","60.0","16"
"06/12/12 08:57:15","109.9947","111.9","216.66","532","60.03","16"
"06/12/12 09:02:16","110.0017","87.7","215.17","430","60.0","16"
"06/12/12 09:07:16","110.008","80.0","215.39","396","60.0","16"
"06/12/12 09:12:16","110.0149","99.7","215.12","484","60.03","16"
"06/12/12 09:17:15","110.0232","130.5","215.43","611","60.0","16"
"06/12/12 09:22:15","110.0342","136.8","216.52","642","60.0","17"
"06/12/12 09:27:15","110.0445","100.5","215.15","484","60.0","17"
"06/12/12 09:32:15","110.0532","102.2","215.94","491","60.03","17"
"06/12/12 09:37:15","110.0638","97.2","215.18","470","60.03","18"
"06/12/12 09:47:16","110.0826","196.1","216.75","892","60.0","18"
"06/12/12 09:52:16","110.095","180.0","217.01","825","60.03","19"
"06/12/12 09:57:16","110.1076","69.2","215.71","350","60.03","19"
"06/12/12 10:02:16","110.1185","85.9","215.31","422","60.03","19"
"06/12/12 10:07:16","110.1261","70.9","215.97","351","60.0","18"
"06/12/12 10:12:15","110.1363","195.8","217.56","878","60.0","19"
"06/12/12 10:17:16","110.1462","118.3","215.85","557","60.03","19"
"06/12/12 10:22:16","110.1564","101.9","215.87","488","60.03","19"
"06/12/12 10:27:17","110.1649","88.2","215.16","429","60.0","18"
"06/12/12 10:32:15","110.1752","83.5","215.33","416","60.0","18"
"06/12/12 10:37:15","110.1853","42.7","214.98","169","60.03","19"
"06/12/12 10:42:15","110.1963","44.8","215.27","109","60.03","19"
"06/12/12 10:47:17","110.2089","195.7","218.52","882","60.03","20"
"06/12/12 10:52:16","110.223","195.4","217.79","890","60.03","21"
"06/12/12 10:57:16","110.2348","195.7","217.82","892","60.03","20"
"06/12/12 11:02:15","110.2474","196.0","218.4","884","60.0","21"
"06/12/12 11:07:15","110.2601","196.5","218.42","891","60.0","22"
"06/12/12 11:12:15","110.2724","195.8","218.11","887","60.0","22"
"06/12/12 11:17:16","110.2858","195.5","218.01","879","60.03","22"
"06/12/12 11:22:16","110.3002","195.7","217.91","887","60.0","23"
"06/12/12 11:27:16","110.3131","196.9","217.91","888","60.0","22"
"06/12/12 11:32:15","110.3267","195.3","216.9","899","59.96","22"
"06/12/12 11:37:16","110.3398","136.2","214.95","636","60.03","22"
"06/12/12 11:42:16","110.3531","142.5","216.61","667","60.0","22"
"06/12/12 11:47:16","110.3675","196.3","217.98","881","60.0","23"
"06/12/12 11:52:15","110.3817","118.1","215.51","563","60.03","23"
"06/12/12 11:57:15","110.3953","195.4","217.52","891","60.03","23"
"06/12/12 12:02:16","110.4072","195.6","217.16","890","60.03","23"
"06/12/12 12:07:15","110.4222","195.9","217.33","886","60.0","24"
"06/12/12 12:12:15","110.4355","195.7","217.95","885","60.0","23"
"06/12/12 12:17:15","110.4507","195.8","217.12","884","60.0","24"
"06/12/12 12:22:15","110.4657","195.1","216.83","890","60.0","24"
"06/12/12 12:27:15","110.4809","195.4","217.07","896","60.03","24"
"06/12/12 12:32:15","110.4951","194.6","217.76","884","60.03","24"
"06/12/12 12:37:15","110.5101","195.3","216.71","886","60.03","24"
"06/12/12 12:42:15","110.5249","194.7","217.45","886","60.03","24"
"06/12/12 12:47:16","110.5401","195.5","216.76","889","60.0","25"
"06/12/12 12:52:16","110.5553","194.2","218.58","874","60.0","25"
"06/12/12 12:57:16","110.5705","167.5","217.34","772","60.03","25"
"06/12/12 13:02:15","110.5854","194.3","217.75","883","60.03","25"
"06/12/12 13:07:17","110.6006","192.1","216.94","871","60.0","25"
"06/12/12 13:12:15","110.6149","46.3","215.04","355","60.03","26"
"06/12/12 13:17:15","110.6282","196.2","216.57","884","60.0","26"
"06/12/12 13:22:16","110.6427","193.5","218.52","872","60.03","25"
"06/12/12 13:27:17","110.6575","190.5","217.6","869","60.03","26"
"06/12/12 13:32:15","110.6722","187.6","217.02","851","60.0","26"
"06/12/12 13:37:16","110.6868","186.6","216.59","852","60.0","26"
"06/12/12 13:42:16","110.7014","185.6","216.13","849","60.0","26"
"06/12/12 13:47:15","110.7158","184.0","216.33","843","60.03","26"
"06/12/12 13:52:16","110.7302","183.7","215.9","839","60.03","26"
"06/12/12 13:57:16","110.7444","181.9","216.54","831","60.03","26"
"06/12/12 14:02:16","110.7586","182.0","218.52","830","60.07","26"
"06/12/12 14:07:15","110.7729","184.5","217.3","841","60.03","26"
"06/12/12 14:12:15","110.7872","154.0","217.38","709","60.03","26"
"06/12/12 14:17:16","110.7998","180.2","218.22","823","60.03","26"
"06/12/12 14:22:15","110.8135","174.1","218.56","789","60.0","26"
