"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/12/12 14:27:15","110.827","172.7","218.97","786","60.07","26"
"06/12/12 14:32:15","110.8401","174.6","218.97","792","60.0","26"
"06/12/12 14:37:16","110.8533","169.5","219.14","773","60.03","26"
"06/12/12 14:42:15","110.8663","168.8","218.72","766","60.07","26"
"06/12/12 14:47:15","110.8792","165.2","218.84","754","60.03","26"
"06/12/12 14:52:16","110.892","162.4","217.83","745","60.03","26"
"06/12/12 14:57:16","110.9046","160.2","217.18","740","60.03","26"
"06/12/12 15:02:15","110.9169","157.9","217.79","724","60.07","26"
"06/12/12 15:07:15","110.9291","155.8","216.6","722","60.0","26"
"06/12/12 15:12:15","110.9411","152.9","216.3","711","60.03","26"
"06/12/12 15:17:16","110.953","151.2","216.71","700","60.0","25"
"06/12/12 15:22:16","110.9646","148.9","217.13","692","60.03","25"
"06/12/12 15:27:16","110.9761","146.2","216.45","682","60.03","25"
"06/12/12 15:32:15","110.9874","144.0","216.44","667","60.03","25"
"06/12/12 15:37:16","110.9985","140.3","215.2","657","60.03","25"
"06/12/12 15:42:16","111.0094","138.8","215.94","647","60.0","24"
"06/12/12 15:47:15","111.0201","135.1","215.44","634","60.03","24"
"06/12/12 15:52:16","111.0304","132.4","216.52","619","60.03","24"
"06/12/12 15:57:16","111.0407","129.1","216.02","605","60.03","24"
"06/12/12 16:02:17","111.0506","125.7","214.93","594","60.07","24"
"06/12/12 16:07:15","111.0602","122.5","215.16","582","60.03","24"
"06/12/12 16:12:15","111.0697","120.1","215.32","569","60.03","24"
"06/12/12 16:17:17","111.0789","116.4","215.05","553","60.03","23"
"06/12/12 16:22:15","111.0877","112.8","215.02","539","60.03","23"
"06/12/12 16:27:16","111.0964","109.0","215.31","525","60.03","23"
"06/12/12 16:32:16","111.1047","104.8","214.59","504","60.03","23"
"06/12/12 16:37:16","111.1127","101.0","215.16","490","60.03","23"
"06/12/12 16:42:16","111.1204","97.4","215.17","470","60.0","23"
"06/12/12 16:47:15","111.1278","93.4","215.22","457","60.03","23"
"06/12/12 16:52:15","111.1349","89.6","215.13","439","60.03","23"
"06/12/12 16:57:16","111.1418","85.7","215.09","423","60.03","23"
"06/12/12 17:02:17","111.1484","82.6","215.28","405","60.03","23"
"06/12/12 17:07:17","111.1546","78.7","214.25","387","60.03","22"
"06/12/12 17:12:15","111.1605","74.0","214.8","373","60.03","22"
"06/12/12 17:17:15","111.1662","70.2","214.44","356","60.03","22"
"06/12/12 17:22:17","111.1714","66.0","214.36","334","60.03","22"
"06/12/12 17:27:15","111.1764","61.7","214.71","317","60.03","22"
"06/12/12 17:32:16","111.181","57.3","214.37","137","60.03","21"
"06/12/12 17:37:16","111.185","50.3","214.12","387","60.03","21"
"06/12/12 17:42:16","111.1889","48.3","214.68","151","60.03","21"
"06/12/12 17:47:16","111.1926","51.4","215.04","271","60.03","21"
"06/12/12 17:52:15","111.1959","36.0","215.13","304","60.03","20"
"06/12/12 17:57:16","111.199","32.6","215.13","107","60.03","20"
"06/12/12 18:02:15","111.2016","29.6","214.37","89","60.03","20"
"06/12/12 18:07:15","111.204","25.8","214.5","132","60.03","20"
"06/12/12 18:12:15","111.2061","19.0","214.97","156","60.03","20"
"06/12/12 18:17:15","111.208","15.4","214.99","112","60.03","20"
"06/12/12 18:22:15","111.2095","18.4","214.95","156","60.07","20"
"06/12/12 18:27:15","111.2108","15.0","214.81","109","60.03","19"
"06/12/12 18:32:16","111.2119","16.3","214.32","81","60.03","19"
"06/12/12 18:37:15","111.2129","12.7","214.32","3","60.03","19"
"06/12/12 18:42:16","111.2136","6.8","214.2","0","60.07","19"
"06/12/12 18:47:16","111.2142","6.5","214.17","184","60.03","19"
"06/12/12 18:52:17","111.2146","0.0","214.49","0","60.03","19"
"06/12/12 18:57:16","111.215","12.3","214.26","37","60.07","18"
"06/13/12 06:22:15","111.2159","0.0","215.03","89","60.0","12"
"06/13/12 06:27:16","111.2165","11.6","214.17","5","60.0","13"
"06/13/12 06:32:18","111.2173","10.4","214.39","154","60.03","13"
"06/13/12 06:37:17","111.2182","11.6","214.57","179","60.03","13"
"06/13/12 06:42:16","111.2195","16.2","214.42","39","60.03","14"
"06/13/12 06:47:16","111.2209","19.2","214.46","223","60.03","15"
"06/13/12 06:52:16","111.2226","32.0","213.8","52","60.03","15"
"06/13/12 06:57:17","111.2246","20.7","214.52","323","60.03","15"
"06/13/12 07:02:15","111.2269","35.3","214.23","153","60.0","15"
"06/13/12 07:07:17","111.2295","32.2","215.44","234","60.07","15"
"06/13/12 07:12:16","111.2324","36.9","214.22","88","60.0","15"
"06/13/12 07:17:16","111.2356","37.8","215.24","255","60.03","16"
"06/13/12 07:22:17","111.2391","40.3","214.44","373","60.03","16"
"06/13/12 07:27:17","111.2429","55.2","214.83","350","60.0","17"
"06/13/12 07:32:17","111.247","59.2","214.65","133","60.03","17"
"06/13/12 07:37:17","111.2514","45.6","213.68","328","60.03","17"
"06/13/12 07:42:16","111.2554","51.8","214.27","379","60.03","18"
"06/13/12 07:47:17","111.2604","67.3","214.93","341","60.0","18"
"06/13/12 07:52:17","111.2658","71.2","215.52","360","60.0","18"
"06/13/12 07:57:15","111.2714","75.2","215.43","374","60.03","19"
"06/13/12 08:02:17","111.2775","78.8","215.47","389","60.0","19"
"06/13/12 08:07:16","111.2837","81.9","216.67","403","60.0","20"
"06/13/12 08:12:16","111.2903","86.0","216.52","418","60.03","20"
"06/13/12 08:17:17","111.2972","83.4","216.5","410","60.0","21"
"06/13/12 08:22:17","111.3006","20.5","215.34","255","60.03","20"
"06/13/12 08:27:16","111.3034","40.7","215.67","147","60.03","20"
"06/13/12 08:32:16","111.3075","44.7","216.34","314","60.03","20"
"06/13/12 08:37:15","111.3132","98.2","216.07","474","60.03","20"
"06/13/12 08:42:16","111.3213","106.7","216.08","509","60.03","21"
"06/13/12 08:47:16","111.3299","112.7","216.63","531","60.0","22"
"06/13/12 08:52:16","111.3387","115.3","217.03","549","60.03","22"
"06/13/12 08:57:16","111.3479","121.2","216.83","572","60.03","23"
"06/13/12 09:02:16","111.3566","118.1","217.17","558","60.03","23"
"06/13/12 09:07:15","111.3659","121.5","216.93","567","60.0","24"
"06/13/12 09:12:17","111.3758","128.2","212.84","611","60.0","25"
"06/13/12 09:17:17","111.3857","128.3","215.97","603","60.0","25"
"06/13/12 09:22:15","111.3957","128.6","217.43","599","60.0","25"
"06/13/12 09:27:16","111.4058","131.1","216.9","615","60.03","26"
"06/13/12 09:32:17","111.4162","134.6","217.77","626","60.0","26"
"06/13/12 09:37:17","111.4267","136.4","216.39","632","60.03","27"
"06/13/12 09:42:15","111.4373","137.2","217.31","639","60.03","27"
"06/13/12 09:47:16","111.4481","138.3","217.51","642","60.03","28"
"06/13/12 09:52:16","111.4592","143.2","217.75","663","60.0","29"
"06/13/12 09:57:15","111.4703","144.9","216.92","670","60.03","29"
"06/13/12 10:02:16","111.4817","148.3","216.23","689","60.0","29"
"06/13/12 10:07:17","111.4933","150.1","216.95","695","60.0","30"
"06/13/12 10:12:15","111.505","151.6","215.6","708","60.03","30"
"06/13/12 10:17:17","111.517","152.8","216.9","706","60.03","30"
"06/13/12 10:22:17","111.529","154.9","218.01","710","60.0","31"
"06/13/12 10:27:16","111.541","155.9","217.0","718","60.03","31"
"06/13/12 10:32:16","111.5532","156.1","216.14","722","59.96","32"
"06/13/12 10:37:16","111.5655","159.5","214.99","738","60.03","32"
"06/13/12 10:42:15","111.5779","160.3","215.92","741","60.0","32"
"06/13/12 10:47:16","111.5904","161.1","218.44","736","60.03","32"
"06/13/12 10:52:17","111.6031","160.7","219.24","733","60.0","33"
"06/13/12 10:57:15","111.6156","164.2","218.29","752","60.0","34"
"06/13/12 11:02:17","111.6285","165.6","217.39","758","60.03","35"
"06/13/12 11:07:17","111.6415","167.5","216.91","770","60.0","35"
"06/13/12 11:12:17","111.6546","169.2","217.48","775","60.03","35"
"06/13/12 11:17:16","111.6677","170.2","216.88","782","60.0","34"
"06/13/12 11:22:16","111.681","169.0","216.73","775","60.0","35"
"06/13/12 11:27:16","111.6941","171.1","217.04","780","60.0","35"
"06/13/12 11:32:16","111.7075","172.3","217.48","788","60.0","35"
"06/13/12 11:37:17","111.721","174.8","217.41","793","60.0","34"
"06/13/12 11:42:17","111.7347","176.2","217.27","803","60.03","33"
"06/13/12 11:47:15","111.7482","175.2","217.52","799","60.03","33"
"06/13/12 11:52:15","111.7619","174.6","217.25","800","60.03","33"
"06/13/12 11:57:16","111.7755","173.7","216.55","800","60.03","34"
"06/13/12 12:02:16","111.7892","176.3","217.6","804","60.03","34"
"06/13/12 12:07:17","111.803","176.9","217.43","805","60.0","33"
"06/13/12 12:12:15","111.8167","178.3","217.73","807","60.0","33"
"06/13/12 12:17:16","111.8306","177.4","216.99","808","60.0","34"
"06/13/12 12:22:16","111.8444","174.7","216.96","799","60.0","34"
"06/13/12 12:27:17","111.858","173.8","217.1","792","60.0","35"
"06/13/12 12:32:16","111.8715","174.1","215.21","803","60.0","35"
"06/13/12 12:37:16","111.8851","174.4","215.53","804","60.03","36"
"06/13/12 12:42:16","111.8987","173.4","217.06","793","60.0","36"
"06/13/12 12:47:16","111.9122","173.1","216.7","791","60.0","37"
"06/13/12 12:52:17","111.9257","173.8","217.03","794","60.03","37"
"06/13/12 12:57:17","111.9393","174.3","217.43","801","60.03","36"
"06/13/12 13:02:17","111.953","173.7","216.87","793","60.03","36"
"06/13/12 13:07:15","111.9664","174.2","216.92","796","60.03","36"
"06/13/12 13:12:16","111.9799","172.8","217.25","786","60.0","36"
"06/13/12 13:17:16","111.9933","172.7","216.77","788","60.03","37"
"06/13/12 13:22:16","112.0067","171.5","216.95","786","60.0","36"
"06/13/12 13:27:16","112.0201","171.9","217.28","784","60.0","36"
"06/13/12 13:32:16","112.0333","168.6","217.1","769","60.0","36"
"06/13/12 13:37:16","112.0464","169.3","216.71","779","60.03","36"
"06/13/12 13:42:17","112.0597","166.6","217.12","765","60.03","37"
"06/13/12 13:47:15","112.0725","167.3","217.18","766","60.03","37"
"06/13/12 13:52:17","112.0857","167.7","217.61","769","60.0","36"
"06/13/12 13:57:17","112.0988","167.4","216.85","768","60.0","36"
"06/13/12 14:02:16","112.1117","165.5","216.67","760","60.0","36"
"06/13/12 14:07:16","112.1244","163.5","217.04","751","60.03","36"
"06/13/12 14:12:16","112.1371","161.7","216.32","745","60.0","36"
"06/13/12 14:17:17","112.1497","162.0","216.75","744","60.0","35"
"06/13/12 14:22:16","112.1623","160.0","216.21","735","60.0","35"
"06/13/12 14:27:17","112.1748","159.4","216.17","736","60.0","34"
"06/13/12 14:32:17","112.1872","157.0","217.1","725","60.03","33"
"06/13/12 14:37:16","112.1992","156.5","215.95","721","60.0","33"
"06/13/12 14:42:16","112.2114","154.9","217.01","712","60.03","33"
"06/13/12 14:47:16","112.2235","154.2","216.94","712","60.0","32"
"06/13/12 14:52:16","112.2354","152.9","216.91","710","60.0","32"
"06/13/12 14:57:16","112.2472","150.5","216.54","698","60.03","32"
"06/13/12 15:02:16","112.2588","148.8","215.96","691","59.96","31"
"06/13/12 15:07:17","112.2703","146.7","216.18","681","60.0","31"
"06/13/12 15:12:17","112.2817","145.1","216.49","675","60.0","30"
"06/13/12 15:17:15","112.2929","142.2","216.99","660","60.03","30"
"06/13/12 15:22:17","112.304","140.4","215.82","656","60.03","30"
"06/13/12 15:27:16","112.3147","138.1","215.67","643","60.03","30"
"06/13/12 15:32:16","112.3254","136.0","214.8","638","60.03","29"
"06/13/12 15:37:16","112.3359","133.2","216.08","627","60.0","29"
"06/13/12 15:42:16","112.3462","131.0","215.75","614","60.0","29"
"06/13/12 15:47:17","112.3564","128.0","215.81","605","60.03","28"
"06/13/12 15:52:17","112.3663","125.9","216.35","589","60.03","28"
"06/13/12 15:57:16","112.3759","122.6","215.47","575","60.03","28"
"06/13/12 16:02:16","112.3853","119.5","216.6","563","60.03","28"
"06/13/12 16:07:16","112.3945","115.8","216.58","545","60.03","28"
"06/13/12 16:12:17","112.4035","113.0","216.44","537","60.03","27"
"06/13/12 16:17:16","112.4121","109.2","216.34","517","60.0","28"
"06/13/12 16:22:16","112.4205","106.3","215.41","509","60.03","27"
"06/13/12 16:27:16","112.4286","103.3","214.84","494","60.03","27"
"06/13/12 16:32:16","112.4365","100.1","215.36","482","60.0","27"
"06/13/12 16:37:17","112.4441","96.7","215.39","467","60.03","27"
"06/13/12 16:42:17","112.4515","92.7","215.13","452","60.03","26"
"06/13/12 16:47:16","112.4586","88.9","215.54","434","60.03","26"
"06/13/12 16:52:16","112.4654","85.0","215.98","415","60.03","27"
"06/13/12 16:57:17","112.4718","81.5","215.5","400","60.0","27"
"06/13/12 17:02:17","112.478","77.4","216.17","384","60.03","27"
"06/13/12 17:07:17","112.4838","73.8","214.97","371","60.03","26"
"06/13/12 17:12:17","112.4895","70.0","214.86","352","60.03","26"
"06/13/12 17:17:17","112.4948","66.7","214.79","336","60.03","26"
"06/13/12 17:22:16","112.4998","62.7","215.53","322","60.03","26"
"06/13/12 17:27:17","112.5044","51.1","215.46","283","60.0","25"
"06/13/12 17:32:17","112.5088","63.2","215.3","262","60.03","25"
"06/13/12 17:37:17","112.5128","40.7","215.32","189","60.03","25"
"06/13/12 17:42:17","112.5166","49.1","215.57","344","60.03","25"
"06/13/12 17:47:17","112.52","36.6","215.17","360","60.03","25"
"06/13/12 17:52:16","112.5232","43.7","215.18","212","60.03","25"
"06/13/12 17:57:15","112.526","40.3","215.62","209","60.0","24"
"06/13/12 18:02:17","112.5287","27.3","215.17","67","60.03","24"
"06/13/12 18:07:17","112.5309","20.2","214.71","231","60.03","24"
"06/13/12 18:12:16","112.5329","25.8","214.68","195","60.03","24"
"06/13/12 18:17:17","112.5346","20.6","214.14","105","60.03","24"
"06/13/12 18:22:17","112.5362","27.4","214.8","48","60.03","24"
"06/13/12 18:27:17","112.5374","11.4","214.35","7","60.0","24"
"06/13/12 18:32:15","112.5385","11.4","214.4","17","60.03","24"
"06/13/12 18:37:17","112.5394","12.3","214.44","84","60.07","24"
"06/13/12 18:42:17","112.5402","12.2","214.61","2","60.03","23"
"06/13/12 18:47:16","112.5408","12.1","215.28","33","60.03","24"
"06/13/12 18:52:16","112.5413","7.1","214.6","0","60.03","23"
"06/13/12 18:57:16","112.5418","0.0","214.74","0","60.03","23"
"06/13/12 19:02:17","112.5422","5.3","214.11","0","60.0","23"
"06/13/12 19:07:17","112.5425","13.3","213.97","0","60.03","23"
"06/13/12 19:12:17","112.5428","0.0","213.84","0","60.03","23"
"06/13/12 19:17:17","112.543","0.0","214.1","0","60.07","22"
"06/13/12 19:22:16","112.5431","0.0","214.06","0","60.0","22"
"06/13/12 19:27:16","112.5432","0.0","214.14","0","60.03","22"
"06/13/12 19:32:19","112.5433","13.7","214.12","1","60.0","22"
"06/13/12 19:37:17","112.5434","4.1","213.89","0","60.03","22"
"06/14/12 06:02:20","112.5434","0.0","213.45","0","60.0","15"
"06/14/12 06:07:19","112.5435","0.0","214.11","0","60.0","15"
"06/14/12 06:12:16","112.5437","10.8","214.0","0","60.03","16"
"06/14/12 06:17:18","112.5441","0.0","213.48","0","60.07","17"
"06/14/12 06:22:17","112.5447","12.3","213.41","1","60.0","17"
"06/14/12 06:27:16","112.5453","16.1","212.42","0","60.03","17"
"06/14/12 06:32:17","112.5463","13.9","212.21","5","60.03","17"
"06/14/12 06:37:16","112.5473","15.6","212.81","10","60.0","17"
"06/14/12 06:42:17","112.5488","12.0","212.78","23","60.03","18"
"06/14/12 06:47:17","112.5504","22.3","212.44","246","60.0","18"
"06/14/12 06:52:16","112.5522","33.4","213.29","105","60.0","18"
"06/14/12 06:57:17","112.5541","29.6","212.56","78","60.03","19"
"06/14/12 07:02:17","112.5563","29.2","213.59","72","60.0","19"
"06/14/12 07:07:17","112.5588","39.7","213.86","135","60.03","19"
"06/14/12 07:12:17","112.5617","41.5","213.57","86","60.03","19"
"06/14/12 07:17:17","112.5647","47.7","213.38","341","60.03","19"
"06/14/12 07:22:17","112.5683","54.5","213.42","217","60.03","19"
"06/14/12 07:27:17","112.5723","45.3","213.25","199","60.0","20"
"06/14/12 07:32:18","112.5764","54.7","213.66","391","60.0","20"
"06/14/12 07:37:18","112.5815","65.9","213.69","338","60.03","20"
"06/14/12 07:42:16","112.5859","25.0","214.95","134","60.03","20"
"06/14/12 07:47:17","112.5906","71.4","216.53","358","60.0","20"
"06/14/12 07:52:17","112.5958","75.6","215.14","378","60.03","21"
"06/14/12 07:57:16","112.6003","14.5","214.54","41","60.0","21"
"06/14/12 08:02:17","112.6061","83.4","216.22","412","60.0","21"
"06/14/12 08:07:17","112.6121","43.1","215.16","327","60.03","21"
"06/14/12 08:12:17","112.6183","92.5","215.28","451","60.03","22"
"06/14/12 08:17:17","112.6256","94.1","215.46","455","60.0","22"
"06/14/12 08:22:17","112.6332","97.6","215.53","471","60.03","22"
"06/14/12 08:27:18","112.6406","94.3","215.81","460","60.03","23"
"06/14/12 08:32:17","112.648","95.3","216.24","461","60.0","23"
"06/14/12 08:37:18","112.6553","89.4","216.44","434","60.0","23"
"06/14/12 08:42:18","112.6622","87.1","215.88","426","60.03","23"
"06/14/12 08:47:16","112.6692","91.3","215.7","443","60.0","23"
"06/14/12 08:52:16","112.676","86.8","216.35","424","60.0","23"
"06/14/12 08:57:17","112.683","94.8","215.63","457","60.03","23"
"06/14/12 09:02:17","112.6903","90.3","213.68","441","60.0","23"
"06/14/12 09:07:18","112.6967","75.4","214.66","376","60.03","23"
"06/14/12 09:12:18","112.7023","67.3","214.74","338","60.03","23"
"06/14/12 09:17:16","112.7085","74.5","215.33","373","60.0","23"
"06/14/12 09:22:16","112.7142","73.6","214.62","371","60.07","23"
"06/14/12 09:27:17","112.7195","68.4","214.72","342","60.0","23"
"06/14/12 09:32:17","112.7247","65.2","215.05","334","60.03","23"
"06/14/12 09:37:16","112.73","68.4","217.27","339","60.03","23"
"06/14/12 09:42:16","112.7351","63.5","215.14","321","60.03","23"
"06/14/12 09:47:18","112.74","61.1","215.35","311","60.0","23"
"06/14/12 09:52:17","112.7446","73.4","215.03","389","60.03","23"
"06/14/12 09:57:17","112.7487","62.0","215.0","209","60.0","23"
"06/14/12 10:02:17","112.7531","44.2","214.9","382","60.03","23"
"06/14/12 10:07:16","112.7572","49.5","215.42","99","60.03","22"
"06/14/12 10:12:17","112.7613","58.9","215.21","335","60.03","22"
"06/14/12 10:17:16","112.7652","52.6","214.53","333","60.0","22"
"06/14/12 10:22:17","112.7689","51.2","215.22","370","60.03","22"
"06/14/12 10:27:17","112.7725","41.4","215.28","236","60.03","22"
"06/14/12 10:32:17","112.7761","37.7","215.25","107","60.0","22"
"06/14/12 10:37:17","112.7793","35.9","215.85","274","60.03","22"
"06/14/12 10:42:16","112.7826","48.4","212.72","371","60.03","22"
"06/14/12 10:47:16","112.7862","48.0","214.92","318","60.03","22"
"06/14/12 10:52:17","112.7903","58.9","215.9","392","60.03","22"
"06/14/12 10:57:17","112.7948","61.9","216.28","317","60.0","22"
"06/14/12 11:02:17","112.8001","71.7","215.38","356","60.03","22"
"06/14/12 11:07:16","112.8059","76.1","215.73","375","60.0","22"
"06/14/12 11:12:17","112.8134","110.4","215.76","527","60.0","23"
"06/14/12 11:17:17","112.8213","83.9","216.63","409","60.0","23"
"06/14/12 11:22:16","112.8268","66.7","215.3","336","60.0","23"
"06/14/12 11:27:17","112.8314","52.4","215.87","379","60.0","23"
"06/14/12 11:32:16","112.8348","38.0","214.84","81","60.0","23"
"06/14/12 11:37:17","112.837","14.8","214.46","65","60.03","23"
"06/14/12 11:42:17","112.8388","28.7","214.43","67","60.0","23"
"06/14/12 11:47:18","112.8411","38.5","214.11","274","60.0","22"
"06/14/12 11:52:18","112.844","39.2","213.18","160","60.0","22"
"06/14/12 11:57:16","112.8467","38.5","214.1","252","60.03","22"
"06/14/12 12:02:16","112.8493","29.5","213.44","105","60.03","22"
"06/14/12 12:07:18","112.8519","29.6","213.92","123","60.03","22"
"06/14/12 12:12:18","112.8548","33.4","214.52","93","60.0","22"
"06/14/12 12:17:16","112.8575","27.8","214.53","154","60.0","22"
"06/14/12 12:22:16","112.8593","13.6","214.43","8","60.0","22"
"06/14/12 12:27:16","112.8606","25.3","214.2","273","60.0","22"
"06/14/12 12:32:16","112.8619","16.1","213.51","5","60.0","22"
"06/14/12 12:37:18","112.8631","15.0","214.09","17","60.03","21"
"06/14/12 12:42:17","112.8642","16.5","213.77","18","60.03","20"
"06/14/12 12:47:18","112.8651","0.0","214.36","7","60.03","20"
"06/14/12 12:52:17","112.8658","0.0","214.68","205","60.03","20"
"06/14/12 12:57:17","112.8664","13.4","215.07","16","60.03","19"
"06/14/12 13:02:17","112.8671","6.5","214.42","205","60.0","19"
"06/14/12 13:07:17","112.8676","12.8","214.7","165","60.0","19"
"06/14/12 13:12:18","112.8681","11.4","214.32","2","60.03","19"
"06/14/12 13:17:16","112.8686","15.0","213.3","1","60.03","19"
"06/14/12 13:22:17","112.8691","14.5","213.42","0","60.0","18"
"06/14/12 13:27:17","112.8696","13.2","215.45","112","60.03","18"
"06/14/12 13:32:17","112.8701","0.0","214.57","0","60.03","18"
"06/14/12 13:37:16","112.8706","0.0","215.39","0","60.0","18"
"06/14/12 13:42:17","112.8712","13.6","214.93","15","60.03","18"
"06/14/12 13:47:18","112.8717","15.3","214.83","17","60.0","17"
"06/14/12 13:52:17","112.8725","14.1","214.36","69","60.03","17"
"06/14/12 13:57:17","112.8732","10.5","214.33","7","60.0","17"
"06/14/12 14:02:16","112.8738","13.6","214.72","1","60.03","17"
"06/14/12 14:07:16","112.8745","0.0","213.97","0","60.0","17"
"06/14/12 14:12:16","112.8752","0.0","214.25","70","60.03","17"
"06/14/12 14:17:17","112.8758","15.0","215.36","8","60.0","17"
"06/14/12 14:22:18","112.8765","15.6","215.24","15","60.03","17"
"06/14/12 14:27:16","112.8771","0.0","214.69","11","60.03","17"
"06/14/12 14:32:16","112.8779","14.3","214.35","1","60.0","17"
"06/14/12 14:37:18","112.8788","15.8","213.77","40","60.0","17"
"06/14/12 14:42:17","112.8799","12.9","215.54","48","60.0","17"
"06/14/12 14:47:17","112.8818","35.5","214.46","262","60.0","17"
"06/14/12 14:52:16","112.8856","57.1","216.05","171","60.03","17"
"06/14/12 14:57:17","112.8895","56.4","215.15","213","60.03","17"
"06/14/12 15:02:16","112.8944","61.8","215.79","315","60.0","18"
"06/14/12 15:07:17","112.8986","52.7","215.44","201","60.03","18"
"06/14/12 15:12:17","112.9014","35.3","214.17","177","60.0","18"
"06/14/12 15:17:17","112.9029","12.8","213.63","172","60.0","18"
"06/14/12 15:22:17","112.904","14.7","213.42","34","60.0","18"
"06/14/12 15:27:18","112.9053","11.5","213.02","174","60.03","18"
"06/14/12 15:32:18","112.9065","26.0","213.02","99","60.03","18"
"06/14/12 15:37:17","112.9085","29.4","213.89","72","60.03","18"
"06/14/12 15:42:18","112.9114","33.3","213.59","205","60.03","18"
"06/14/12 15:47:16","112.9139","26.4","212.66","162","60.0","19"
"06/14/12 15:52:16","112.9162","36.3","214.15","278","60.0","19"
"06/14/12 15:57:16","112.9188","30.2","214.36","84","60.03","19"
"06/14/12 16:02:18","112.9216","40.5","213.53","202","60.0","19"
"06/14/12 16:07:16","112.9245","32.0","213.36","264","60.03","19"
"06/14/12 16:12:16","112.9272","27.8","214.54","78","60.03","19"
"06/14/12 16:17:17","112.9296","26.3","214.22","112","60.0","19"
"06/14/12 16:22:17","112.932","26.9","214.03","234","60.03","19"
"06/14/12 16:27:17","112.9342","26.0","213.78","87","60.03","19"
"06/14/12 16:32:17","112.9363","34.9","213.21","110","60.03","19"
"06/14/12 16:37:17","112.938","17.6","213.39","213","60.0","20"
"06/14/12 16:42:17","112.9392","8.6","213.16","169","60.0","19"
"06/14/12 16:47:17","112.94","11.8","214.1","0","60.03","19"
"06/14/12 16:52:18","112.9404","14.1","213.47","43","60.03","19"
"06/14/12 17:32:16","112.941","0.0","212.97","0","60.03","18"
"06/14/12 17:37:17","112.9416","14.1","213.6","14","60.03","18"
"06/14/12 17:42:17","112.9424","12.7","213.35","0","60.03","18"
"06/14/12 17:47:18","112.9431","14.7","213.64","48","60.03","18"
"06/14/12 17:52:18","112.9437","13.3","213.77","104","60.03","18"
"06/14/12 17:57:18","112.9443","12.0","213.22","7","60.03","18"
"06/14/12 18:02:17","112.9452","10.4","213.32","13","60.03","18"
"06/14/12 18:07:17","112.946","4.7","213.35","30","60.0","18"
"06/14/12 18:12:17","112.9468","14.1","212.58","5","60.03","18"
"06/14/12 18:17:17","112.9476","13.8","213.89","10","60.03","18"
"06/14/12 18:22:16","112.9481","14.0","213.38","6","60.0","18"
"06/14/12 18:27:17","112.9485","0.0","214.01","190","60.03","18"
"06/14/12 18:32:17","112.9491","11.9","213.14","19","60.03","18"
"06/14/12 18:37:18","112.9498","15.0","213.35","86","60.07","18"
"06/15/12 08:07:17","112.9503","14.0","214.15","1","60.0","17"
"06/15/12 08:12:18","112.9508","11.8","213.28","1","60.0","18"
"06/15/12 08:17:18","112.9512","11.8","213.42","20","60.03","18"
"06/15/12 08:22:18","112.9519","11.9","213.42","1","60.03","18"
"06/15/12 08:27:17","112.9525","0.0","214.25","0","60.03","18"
"06/15/12 08:32:18","112.9529","13.4","213.73","244","60.03","18"
"06/15/12 08:37:16","112.9534","14.6","213.17","0","60.03","18"
"06/15/12 08:42:17","112.954","14.7","213.32","250","60.03","18"
"06/15/12 08:47:17","112.955","20.7","212.58","83","60.07","18"
"06/15/12 08:52:17","112.9565","16.5","212.75","287","60.07","19"
"06/15/12 08:57:17","112.9588","39.3","214.25","166","60.03","19"
"06/15/12 09:02:18","112.9623","41.9","213.83","291","60.03","19"
"06/15/12 09:07:18","112.9663","63.2","214.14","133","60.03","20"
"06/15/12 09:12:17","112.9702","48.0","213.77","358","60.03","20"
"06/15/12 09:17:17","112.9755","66.9","214.43","338","60.0","21"
"06/15/12 09:22:16","112.9821","88.2","214.59","429","60.0","22"
"06/15/12 09:27:17","112.9886","85.7","214.37","421","60.0","23"
"06/15/12 09:32:17","112.9953","77.0","213.62","387","60.03","23"
"06/15/12 09:37:18","113.0017","77.9","214.22","388","60.0","23"
"06/15/12 09:42:18","113.0068","99.3","215.1","480","60.03","24"
"06/15/12 09:47:18","113.0138","68.3","214.14","344","60.03","24"
"06/15/12 09:52:17","113.0218","103.1","216.08","492","60.03","25"
"06/15/12 09:57:18","113.0301","105.9","215.66","509","60.03","25"
"06/15/12 10:02:18","113.0378","93.6","215.69","455","60.0","25"
"06/15/12 10:07:17","113.045","98.8","215.39","476","60.0","26"
"06/15/12 10:12:18","113.0527","101.3","215.87","483","60.03","26"
"06/15/12 10:17:17","113.0603","83.5","215.24","408","60.03","26"
"06/15/12 10:22:18","113.0681","107.7","215.49","513","60.0","26"
"06/15/12 10:27:18","113.0761","92.7","215.69","451","60.03","27"
"06/15/12 10:32:18","113.0831","85.2","214.95","416","60.03","27"
"06/15/12 10:37:18","113.0902","99.2","215.08","478","60.0","27"
"06/15/12 10:42:18","113.0978","91.2","215.63","446","60.03","27"
"06/15/12 10:47:18","113.1062","102.8","215.77","491","60.03","27"
"06/15/12 10:52:17","113.1148","111.3","215.85","530","60.03","28"
"06/15/12 10:57:17","113.1242","126.4","216.68","594","60.03","28"
"06/15/12 11:02:17","113.1328","86.8","215.89","423","60.03","28"
"06/15/12 11:07:18","113.1411","105.1","216.3","498","60.03","29"
"06/15/12 11:12:18","113.149","94.8","216.74","456","60.03","29"
"06/15/12 11:17:18","113.1594","160.2","216.77","739","60.0","30"
"06/15/12 11:22:16","113.1697","143.6","216.56","667","60.0","30"
"06/15/12 11:27:18","113.1798","95.4","215.43","463","60.03","31"
"06/15/12 11:32:18","113.1881","98.9","214.98","476","59.96","31"
"06/15/12 11:37:18","113.1967","79.5","214.06","396","60.03","31"
"06/15/12 11:42:17","113.2019","67.4","214.45","342","60.03","30"
"06/15/12 11:47:17","113.2074","74.5","215.35","373","60.03","30"
"06/15/12 11:52:18","113.2137","75.3","214.36","376","60.03","30"
"06/15/12 11:57:17","113.2194","74.6","214.59","373","60.03","30"
"06/15/12 12:02:17","113.2252","78.7","214.82","393","60.0","30"
"06/15/12 12:07:18","113.2311","74.5","215.27","371","60.03","30"
"06/15/12 12:12:17","113.2367","74.0","215.52","370","60.0","30"
"06/15/12 12:17:17","113.2423","66.8","214.74","337","60.03","30"
"06/15/12 12:22:18","113.2481","72.0","215.01","358","60.0","30"
"06/15/12 12:27:18","113.2548","130.8","216.55","609","60.0","30"
"06/15/12 12:32:18","113.2623","107.0","215.78","512","60.03","30"
"06/15/12 12:37:17","113.2717","120.6","215.74","570","60.03","31"
"06/15/12 12:42:18","113.2831","103.1","215.07","493","60.03","32"
"06/15/12 12:47:17","113.2915","82.0","214.88","402","60.0","32"
"06/15/12 12:52:17","113.2987","73.2","214.38","367","60.0","32"
"06/15/12 12:57:17","113.3043","67.6","213.87","344","60.03","32"
"06/15/12 13:02:17","113.3093","73.8","214.35","370","60.03","32"
"06/15/12 13:07:18","113.3173","194.1","217.04","887","60.03","34"
"06/15/12 13:12:18","113.3243","67.0","214.53","339","60.03","33"
"06/15/12 13:17:17","113.332","96.6","214.68","467","60.03","34"
"06/15/12 13:22:17","113.3371","42.5","213.71","369","60.03","33"
"06/15/12 13:27:17","113.3413","47.5","215.08","348","60.03","33"
"06/15/12 13:32:18","113.3452","36.9","214.91","320","60.03","33"
"06/15/12 13:37:17","113.3504","71.0","215.33","357","60.0","33"
"06/15/12 13:42:17","113.3576","159.2","217.25","730","60.0","34"
"06/15/12 13:47:17","113.3683","74.7","215.27","374","60.03","34"
"06/15/12 13:52:17","113.376","68.6","215.71","346","60.0","34"
"06/15/12 13:57:17","113.3819","63.0","214.84","324","60.03","33"
"06/15/12 14:02:17","113.3922","126.9","216.25","595","60.03","34"
"06/15/12 14:07:17","113.3972","69.0","214.76","347","60.03","34"
"06/15/12 14:12:18","113.4066","63.9","215.13","328","59.96","34"
"06/15/12 14:17:17","113.4164","150.4","216.56","696","60.03","34"
"06/15/12 14:22:18","113.4276","141.4","216.59","653","60.03","35"
"06/15/12 14:27:18","113.4368","118.7","216.17","564","60.03","35"
"06/15/12 14:32:17","113.4464","131.5","216.07","617","60.03","35"
"06/15/12 14:37:18","113.4566","117.3","215.74","553","60.0","35"
"06/15/12 14:42:17","113.462","56.7","213.57","135","60.0","34"
"06/15/12 14:47:17","113.4692","86.3","215.07","420","60.03","34"
"06/15/12 14:52:18","113.4766","123.1","215.36","582","60.0","34"
"06/15/12 14:57:18","113.4845","87.3","214.8","430","60.03","34"
"06/15/12 15:02:18","113.4928","104.9","215.16","501","59.96","34"
"06/15/12 15:07:18","113.5008","102.3","214.44","490","60.0","34"
"06/15/12 15:12:17","113.5088","90.0","213.92","441","60.0","34"
"06/15/12 15:17:18","113.5162","97.7","214.25","472","60.0","34"
"06/15/12 15:22:18","113.5239","90.4","213.51","444","60.03","34"
"06/15/12 15:27:17","113.5311","116.6","214.6","557","60.0","34"
"06/15/12 15:32:18","113.5395","66.6","213.51","340","60.03","34"
"06/15/12 15:37:18","113.5444","44.1","213.52","76","60.03","34"
"06/15/12 15:42:17","113.5483","37.3","212.58","121","60.03","34"
"06/15/12 15:47:17","113.5521","56.2","213.5","199","60.0","34"
"06/15/12 15:52:17","113.5579","47.9","214.38","362","60.03","34"
"06/15/12 15:57:18","113.5622","42.1","214.93","403","60.0","34"
"06/15/12 16:02:17","113.5674","91.7","215.29","445","60.03","34"
"06/15/12 16:07:17","113.5733","86.0","214.66","423","60.03","34"
"06/15/12 16:12:17","113.5776","55.9","214.44","416","60.0","34"
"06/15/12 16:17:18","113.583","75.2","215.14","376","60.03","35"
"06/15/12 16:22:18","113.5895","88.0","215.61","431","60.03","35"
"06/15/12 16:27:18","113.5966","91.2","215.33","441","60.03","35"
"06/15/12 16:32:18","113.6028","72.5","214.65","364","60.03","35"
"06/15/12 16:37:17","113.6084","76.7","214.71","382","60.03","35"
"06/15/12 16:42:17","113.6144","77.3","214.98","384","60.03","35"
"06/15/12 16:47:18","113.6202","73.2","215.26","367","60.03","35"
"06/15/12 16:52:17","113.6255","60.4","214.79","307","60.0","35"
"06/15/12 16:57:17","113.63","43.9","215.25","248","60.03","35"
"06/15/12 17:02:17","113.6343","62.3","215.66","316","60.07","35"
"06/15/12 17:07:18","113.6387","53.9","214.61","292","60.03","35"
"06/15/12 17:12:18","113.6423","39.3","213.81","127","60.07","35"
"06/15/12 17:17:17","113.6458","55.8","213.85","102","60.03","34"
"06/15/12 17:22:17","113.6499","61.2","214.08","318","60.03","34"
"06/15/12 17:27:18","113.6539","57.0","213.85","174","60.07","34"
"06/15/12 17:32:18","113.6582","54.4","213.73","163","60.07","34"
"06/15/12 17:37:17","113.6617","52.6","214.31","131","60.03","34"
"06/15/12 17:42:18","113.6651","50.2","214.68","170","60.03","34"
"06/15/12 17:47:17","113.6693","53.3","214.6","332","60.03","34"
"06/15/12 17:52:17","113.6732","50.1","214.78","209","60.03","34"
"06/15/12 17:57:17","113.677","42.9","215.08","347","60.07","34"
"06/15/12 18:02:17","113.6798","28.8","214.53","156","60.03","33"
"06/15/12 18:07:18","113.682","44.0","213.46","111","60.07","33"
"06/15/12 18:12:17","113.6849","32.3","214.08","176","60.03","32"
"06/15/12 18:17:17","113.6873","27.1","214.85","77","60.03","32"
"06/15/12 18:22:18","113.6894","13.2","214.42","95","60.03","32"
"06/15/12 18:27:18","113.691","11.9","214.13","16","60.07","32"
"06/15/12 18:32:17","113.6924","12.2","213.86","172","60.03","32"
"06/15/12 18:37:17","113.6936","10.9","213.64","21","60.03","32"
"06/15/12 18:42:18","113.6947","8.0","213.58","173","60.07","31"
"06/15/12 18:47:17","113.6955","13.2","213.86","60","60.07","31"
"06/15/12 18:52:18","113.6961","13.6","213.66","59","60.03","31"
"06/15/12 18:57:18","113.6966","0.0","213.37","0","60.07","31"
"06/15/12 19:02:19","113.6971","0.0","213.28","0","60.0","31"
"06/15/12 19:07:18","113.6977","6.2","213.52","110","60.07","30"
"06/15/12 19:12:18","113.6983","12.4","213.88","6","60.03","30"
"06/15/12 19:17:18","113.6989","0.0","214.08","80","60.03","29"
"06/15/12 19:22:17","113.6995","14.9","213.77","49","60.03","29"
"06/15/12 19:32:18","113.7001","14.1","213.73","47","60.03","28"
"06/16/12 06:12:19","113.7012","0.0","212.44","10","60.03","20"
"06/16/12 06:17:20","113.7017","0.0","212.13","156","60.03","20"
"06/16/12 06:22:20","113.7023","13.8","213.07","0","60.0","20"
"06/16/12 06:27:19","113.7031","3.8","213.12","178","60.03","20"
"06/16/12 06:32:21","113.7039","12.7","212.63","2","60.07","20"
"06/16/12 06:37:20","113.7047","11.6","213.14","1","60.0","20"
"06/16/12 06:42:19","113.7053","14.9","212.62","0","60.0","21"
"06/16/12 06:47:20","113.7062","10.4","214.48","191","60.0","21"
"06/16/12 06:52:20","113.7072","15.5","213.64","49","60.07","21"
"06/16/12 06:57:21","113.7084","13.2","213.74","175","60.0","21"
"06/16/12 07:02:21","113.7099","24.2","213.88","232","60.0","21"
"06/16/12 07:07:20","113.7119","34.8","213.46","265","60.03","22"
"06/16/12 07:12:20","113.7143","27.4","213.3","236","60.03","22"
"06/16/12 07:17:20","113.7171","44.2","213.78","343","60.0","22"
"06/16/12 07:22:20","113.7199","32.7","214.02","173","60.0","22"
"06/16/12 07:27:21","113.723","47.4","214.64","261","60.0","23"
"06/16/12 07:32:21","113.7262","52.3","214.76","104","60.03","23"
"06/16/12 07:37:20","113.7299","43.3","214.2","357","60.0","23"
"06/16/12 07:42:20","113.7337","42.0","213.94","349","60.03","23"
"06/16/12 07:47:19","113.7368","49.9","214.43","329","60.0","24"
"06/16/12 07:52:20","113.7408","49.1","214.02","294","60.0","24"
"06/16/12 07:57:20","113.7457","67.2","216.57","335","60.03","24"
"06/16/12 08:02:20","113.751","69.0","214.51","350","60.0","24"
"06/16/12 08:07:19","113.7566","73.0","214.62","368","60.03","24"
"06/16/12 08:12:20","113.7626","80.0","214.5","395","60.0","24"
"06/16/12 08:17:21","113.769","84.0","214.61","413","60.0","25"
"06/16/12 08:22:21","113.7756","87.1","214.57","425","60.03","25"
"06/16/12 08:27:19","113.7825","92.3","214.78","446","60.0","26"
"06/16/12 08:32:20","113.79","97.6","215.44","475","60.0","26"
"06/16/12 08:37:19","113.7977","102.4","213.39","495","60.0","27"
"06/16/12 08:42:19","113.806","96.2","213.85","468","60.0","27"
"06/16/12 08:47:20","113.8108","62.8","215.04","341","60.03","27"
"06/16/12 08:52:20","113.8157","63.3","213.3","326","60.03","27"
"06/16/12 08:57:20","113.8203","60.0","213.27","278","60.03","27"
"06/16/12 09:02:20","113.8247","55.8","214.48","196","60.0","27"
"06/16/12 09:07:20","113.8312","77.0","215.17","379","60.03","27"
"06/16/12 09:12:19","113.8374","81.7","214.85","406","60.03","27"
"06/16/12 09:17:20","113.844","68.5","214.01","348","60.0","27"
"06/16/12 09:22:21","113.8493","44.8","214.28","382","60.0","27"
"06/16/12 09:27:21","113.8584","125.2","216.05","590","60.0","28"
"06/16/12 09:32:19","113.8674","102.6","214.18","494","60.0","28"
"06/16/12 09:37:20","113.8774","133.9","215.39","630","60.03","29"
"06/16/12 09:42:20","113.8874","132.1","215.01","619","60.0","30"
"06/16/12 09:47:20","113.8984","143.1","217.48","660","60.03","31"
"06/16/12 09:52:20","113.9097","147.6","216.45","681","60.0","31"
"06/16/12 09:57:19","113.9182","137.4","215.52","647","60.03","31"
"06/16/12 10:02:19","113.9291","146.5","215.56","679","60.0","32"
"06/16/12 10:07:20","113.94","142.1","215.53","663","60.03","32"
"06/16/12 10:12:20","113.951","144.2","215.58","673","60.03","32"
"06/16/12 10:17:20","113.9623","148.9","215.74","690","60.03","32"
"06/16/12 10:22:20","113.9742","158.0","215.97","728","60.0","32"
"06/16/12 10:27:19","113.9859","127.6","216.13","597","60.0","33"
"06/16/12 10:32:20","113.9953","108.5","215.2","517","60.0","32"
"06/16/12 10:37:20","114.0036","92.8","215.22","453","60.03","32"
"06/16/12 10:42:20","114.0134","125.7","216.6","586","60.0","32"
"06/16/12 10:47:20","114.0236","174.6","217.17","795","60.03","32"
"06/16/12 10:52:20","114.0377","166.2","217.1","763","60.03","33"
"06/16/12 10:57:19","114.0477","94.8","215.83","460","60.03","33"
"06/16/12 11:02:21","114.0541","76.1","214.93","381","60.03","32"
"06/16/12 11:07:19","114.0606","90.7","215.1","442","60.03","32"
"06/16/12 11:12:19","114.07","103.9","216.04","498","60.03","32"
"06/16/12 11:17:20","114.077","86.0","214.42","421","60.0","32"
"06/16/12 11:22:20","114.0836","84.8","214.93","418","60.03","32"
"06/16/12 11:27:21","114.0913","96.7","215.22","470","60.03","31"
"06/16/12 11:32:19","114.0988","91.5","215.12","447","60.03","31"
"06/16/12 11:37:20","114.1047","70.5","214.81","356","60.03","31"
"06/16/12 11:42:21","114.1101","67.8","213.89","347","60.0","30"
"06/16/12 11:47:21","114.1153","65.5","214.77","331","60.03","30"
"06/16/12 11:52:19","114.1204","67.4","214.63","343","60.0","30"
"06/16/12 11:57:19","114.126","75.2","214.24","372","60.03","30"
"06/16/12 12:02:21","114.1321","81.7","213.43","404","60.03","29"
"06/16/12 12:07:19","114.1391","99.8","217.34","473","60.0","29"
"06/16/12 12:12:21","114.1465","83.8","212.72","417","60.03","29"
"06/16/12 12:17:20","114.1523","70.2","212.97","356","60.03","28"
"06/16/12 12:22:21","114.1576","66.8","212.6","340","60.0","28"
"06/16/12 12:27:21","114.1628","66.5","213.79","338","60.03","28"
"06/16/12 12:32:21","114.1678","62.1","212.56","321","60.03","28"
"06/16/12 12:37:21","114.1727","65.7","213.41","338","60.0","28"
"06/16/12 12:42:21","114.178","73.9","213.9","370","60.03","28"
"06/16/12 12:47:21","114.1847","83.4","214.2","410","60.0","28"
"06/16/12 12:52:21","114.1909","81.9","214.67","406","60.03","28"
"06/16/12 12:57:19","114.197","84.2","217.6","412","60.07","28"
"06/16/12 13:02:20","114.2055","133.6","217.04","627","60.07","28"
"06/16/12 13:07:21","114.2055","95.9","216.28","460","60.0","29"
"06/16/12 13:12:21","114.2147","143.2","217.21","662","60.0","29"
"06/16/12 13:17:21","114.2256","119.6","216.34","562","60.03","30"
"06/16/12 13:22:21","114.2336","85.2","211.71","422","60.03","30"
"06/16/12 13:27:20","114.241","98.2","213.51","476","60.0","30"
"06/16/12 13:32:20","114.2484","78.0","214.37","389","60.03","30"
"06/16/12 13:37:19","114.2545","73.6","215.76","364","60.03","30"
"06/16/12 13:42:20","114.2598","62.5","214.73","320","60.0","30"
"06/16/12 13:47:20","114.264","53.6","213.37","104","60.03","30"
"06/16/12 13:52:21","114.2679","39.6","215.08","273","60.03","29"
"06/16/12 13:57:21","114.2719","47.7","214.22","426","60.03","29"
"06/16/12 14:02:20","114.2758","44.8","214.79","365","60.0","29"
"06/16/12 14:07:21","114.2798","41.7","214.45","409","60.03","29"
"06/16/12 14:12:19","114.2838","60.4","214.69","334","60.0","29"
"06/16/12 14:17:20","114.2877","55.6","214.82","154","60.03","29"
"06/16/12 14:22:20","114.2932","80.1","214.77","397","60.0","29"
"06/16/12 14:27:21","114.3002","105.3","214.93","503","60.03","29"
"06/16/12 14:32:21","114.3093","92.2","214.96","447","60.03","30"
"06/16/12 14:37:19","114.3163","80.0","214.99","393","60.03","30"
"06/16/12 14:42:21","114.325","91.1","215.94","443","60.03","31"
"06/16/12 14:47:21","114.3306","63.8","214.85","327","60.0","31"
"06/16/12 14:52:19","114.3357","68.4","215.63","346","60.0","31"
"06/16/12 14:57:21","114.3419","94.4","214.79","462","60.03","31"
"06/16/12 15:02:20","114.3501","107.1","214.31","513","60.03","32"
"06/16/12 15:07:19","114.3571","86.7","214.75","423","60.03","32"
"06/16/12 15:12:20","114.3637","80.0","215.38","393","60.0","32"
"06/16/12 15:17:20","114.3699","77.3","215.67","385","60.0","32"
"06/16/12 15:22:21","114.3757","73.9","215.0","368","60.03","31"
"06/16/12 15:27:21","114.3812","64.4","214.79","327","60.03","31"
"06/16/12 15:32:21","114.3854","49.5","214.59","387","60.0","31"
"06/16/12 15:37:19","114.3892","48.9","215.38","145","60.0","31"
"06/16/12 15:42:20","114.3934","45.3","214.75","387","60.03","31"
"06/16/12 15:47:19","114.3975","58.5","214.06","102","60.03","31"
"06/16/12 15:52:20","114.4014","52.3","214.21","348","60.0","30"
"06/16/12 15:57:21","114.4049","44.7","213.22","301","60.03","30"
"06/16/12 16:02:20","114.4075","20.3","212.84","340","60.0","30"
"06/16/12 16:07:20","114.4094","34.0","213.74","45","60.03","29"
"06/16/12 16:12:20","114.4113","21.4","213.44","243","60.0","29"
"06/16/12 16:17:20","114.4135","35.5","212.96","276","60.0","29"
"06/16/12 16:22:20","114.4158","35.3","213.72","85","60.0","29"
"06/16/12 16:27:20","114.4178","32.4","213.74","175","60.03","28"
"06/16/12 16:32:19","114.4205","37.3","213.59","250","60.0","28"
"06/16/12 16:37:21","114.424","38.7","213.46","182","60.0","28"
"06/16/12 16:42:20","114.4281","41.8","213.85","297","60.03","28"
"06/16/12 16:47:19","114.4318","39.1","213.98","150","60.0","29"
"06/16/12 16:52:20","114.4352","43.9","213.27","87","60.03","29"
"06/16/12 16:57:20","114.4381","32.5","213.68","129","60.0","29"
"06/16/12 17:02:19","114.4411","34.9","214.16","110","60.0","29"
"06/16/12 17:07:21","114.4438","29.3","213.36","220","60.03","29"
"06/16/12 17:12:21","114.4464","36.6","213.38","257","60.0","29"
"06/16/12 17:17:21","114.4487","29.8","213.89","169","60.0","29"
"06/16/12 17:22:19","114.4506","21.5","213.77","284","60.03","29"
"06/16/12 17:27:19","114.4524","30.2","213.07","43","60.03","29"
"06/16/12 17:32:20","114.4544","18.1","212.99","46","60.03","28"
"06/16/12 17:37:21","114.4558","13.6","213.27","1","60.03","28"
"06/16/12 17:42:21","114.4566","13.3","212.95","17","60.03","28"
"06/16/12 17:47:20","114.4571","6.2","212.81","180","60.03","28"
"06/16/12 17:52:20","114.4576","0.0","213.39","0","60.0","28"
"06/16/12 17:57:20","114.4582","2.9","213.47","246","60.03","27"
"06/16/12 18:02:21","114.459","7.2","213.67","200","60.03","27"
"06/16/12 18:07:21","114.4595","11.7","212.76","241","60.03","27"
"06/16/12 18:12:20","114.4601","13.3","213.65","74","60.0","26"
"06/16/12 18:17:19","114.461","13.9","213.39","5","60.07","26"
"06/16/12 18:22:20","114.4621","13.6","213.16","4","60.03","26"
"06/16/12 18:27:20","114.4631","11.7","212.56","4","60.0","26"
"06/16/12 18:32:19","114.4636","8.1","212.98","0","60.03","26"
"06/16/12 18:37:20","114.4642","12.7","211.95","4","60.03","26"
"06/17/12 05:57:23","114.4642","0.0","213.48","0","60.03","16"
"06/17/12 06:02:24","114.4642","0.0","213.24","0","60.03","16"
"06/17/12 06:07:20","114.4643","0.0","214.24","0","60.03","16"
"06/17/12 06:12:24","114.4645","6.2","213.14","224","60.03","17"
"06/17/12 06:17:21","114.4649","11.7","213.64","65","60.03","18"
"06/17/12 06:22:20","114.4654","13.4","213.19","43","60.03","18"
"06/17/12 06:27:20","114.466","0.0","213.13","195","60.0","18"
"06/17/12 06:32:21","114.4669","11.0","213.23","110","60.0","18"
"06/17/12 06:37:21","114.4679","22.6","213.52","78","60.03","18"
"06/17/12 06:42:21","114.4691","24.5","213.96","267","60.03","19"
"06/17/12 06:47:20","114.4705","29.3","213.21","125","60.03","19"
"06/17/12 06:52:20","114.4722","28.6","214.06","96","60.03","19"
"06/17/12 06:57:20","114.4742","31.0","213.54","326","60.0","19"
"06/17/12 07:02:20","114.4764","26.4","212.67","140","60.0","20"
"06/17/12 07:07:21","114.479","32.2","213.48","137","60.0","20"
"06/17/12 07:12:20","114.4818","42.4","213.15","312","60.03","20"
"06/17/12 07:17:20","114.4849","48.2","213.49","361","60.03","20"
"06/17/12 07:22:20","114.4883","41.6","214.07","224","60.03","20"
"06/17/12 07:27:21","114.4921","54.7","213.99","306","60.0","20"
"06/17/12 07:32:21","114.4961","55.7","213.89","351","60.0","21"
"06/17/12 07:37:21","114.5002","54.4","214.04","100","60.0","21"
"06/17/12 07:42:21","114.5041","58.3","214.03","123","60.03","22"
"06/17/12 07:47:20","114.5081","50.4","213.17","366","60.0","22"
"06/17/12 07:52:20","114.5133","70.5","213.74","357","60.0","22"
"06/17/12 07:57:20","114.519","75.2","214.35","373","60.03","22"
"06/17/12 08:02:20","114.5249","79.7","214.27","396","60.0","22"
"06/17/12 08:07:20","114.5313","83.3","214.05","412","60.0","23"
"06/17/12 08:12:21","114.5379","87.4","214.18","426","60.0","23"
"06/17/12 08:17:20","114.5448","90.9","214.45","442","60.0","23"
"06/17/12 08:22:20","114.552","94.6","214.1","463","60.0","23"
"06/17/12 08:27:21","114.5596","97.9","214.67","474","60.03","24"
"06/17/12 08:32:21","114.5673","101.5","214.42","489","60.0","24"
"06/17/12 08:37:21","114.5753","104.9","214.69","506","60.03","24"
"06/17/12 08:42:20","114.5835","108.1","214.54","519","60.0","25"
"06/17/12 08:47:20","114.5921","111.4","215.06","533","60.03","25"
"06/17/12 08:52:20","114.6009","114.6","214.81","549","60.0","25"
"06/17/12 08:57:21","114.61","116.8","215.23","558","60.03","25"
"06/17/12 09:02:20","114.6193","120.9","214.89","571","60.0","25"
"06/17/12 09:07:20","114.6288","124.0","214.67","583","60.0","26"
"06/17/12 09:12:21","114.6386","128.7","215.8","605","60.0","26"
"06/17/12 09:17:20","114.6484","128.9","215.33","606","60.03","26"
"06/17/12 09:22:20","114.6586","132.0","215.39","619","60.0","26"
"06/17/12 09:27:21","114.6689","133.4","216.55","624","60.03","27"
"06/17/12 09:32:20","114.6793","110.4","215.55","532","60.03","27"
"06/17/12 09:37:20","114.6901","139.9","216.68","653","60.0","28"
"06/17/12 09:42:21","114.7011","142.0","216.14","658","60.03","28"
"06/17/12 09:47:21","114.7123","145.0","216.47","671","60.0","28"
"06/17/12 09:52:20","114.7236","147.3","216.3","687","60.03","28"
"06/17/12 09:57:20","114.7352","149.6","215.89","693","60.03","29"
"06/17/12 10:02:20","114.7469","151.1","215.73","702","60.03","29"
"06/17/12 10:07:20","114.7588","153.6","216.12","708","60.03","29"
"06/17/12 10:12:22","114.7708","156.5","216.51","725","60.03","29"
"06/17/12 10:17:20","114.7827","157.0","217.32","720","60.0","30"
"06/17/12 10:22:21","114.7949","158.1","216.58","732","60.0","30"
"06/17/12 10:27:21","114.8074","160.6","217.09","739","60.03","30"
"06/17/12 10:32:20","114.82","161.6","216.83","745","60.03","31"
"06/17/12 10:37:20","114.8322","165.2","216.21","759","60.0","31"
"06/17/12 10:42:20","114.845","166.2","216.17","761","60.03","31"
"06/17/12 10:47:21","114.8581","168.0","216.17","773","60.0","31"
"06/17/12 10:52:21","114.8712","169.7","216.71","776","60.03","31"
"06/17/12 10:57:21","114.8846","172.1","216.56","788","60.0","31"
"06/17/12 11:02:21","114.898","173.7","216.85","798","60.0","31"
"06/17/12 11:07:20","114.911","155.0","216.25","721","60.03","31"
"06/17/12 11:12:20","114.9242","180.9","216.74","824","60.03","31"
"06/17/12 11:17:20","114.9369","183.4","216.46","838","60.03","31"
"06/17/12 11:22:21","114.9506","179.2","216.57","819","60.03","31"
"06/17/12 11:27:20","114.9645","178.7","216.73","817","60.03","31"
"06/17/12 11:32:20","114.9784","179.6","216.03","823","60.03","31"
"06/17/12 11:37:21","114.9925","180.8","215.81","828","60.0","31"
"06/17/12 11:42:21","115.0066","181.1","216.82","829","60.03","31"
"06/17/12 11:47:21","115.0207","180.5","216.55","825","60.0","32"
"06/17/12 11:52:21","115.0348","181.4","216.56","828","60.03","32"
"06/17/12 11:57:21","115.049","181.8","216.67","828","60.03","32"
"06/17/12 12:02:20","115.063","183.0","216.18","837","60.03","32"
"06/17/12 12:07:20","115.0773","182.2","216.43","832","60.03","32"
"06/17/12 12:12:21","115.0915","183.6","215.98","844","60.03","32"
"06/17/12 12:17:20","115.1057","183.2","216.32","833","60.0","32"
"06/17/12 12:22:20","115.12","183.0","215.75","842","60.0","32"
"06/17/12 12:27:20","115.1343","184.1","216.33","842","60.0","32"
"06/17/12 12:32:20","115.1486","183.6","216.63","842","60.0","32"
"06/17/12 12:37:21","115.163","183.8","216.52","839","60.0","32"
"06/17/12 12:42:21","115.1772","183.3","215.92","840","60.0","32"
"06/17/12 12:47:20","115.1915","183.7","216.36","840","60.03","32"
"06/17/12 12:52:20","115.2058","182.1","215.96","837","60.03","33"
"06/17/12 12:57:20","115.22","181.1","216.67","830","60.0","33"
"06/17/12 13:02:20","115.2341","182.3","216.49","832","60.03","33"
