"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/17/12 13:07:20","115.2482","181.5","216.46","834","60.03","33"
"06/17/12 13:12:20","115.2622","180.8","216.21","826","60.0","33"
"06/17/12 13:17:20","115.2764","181.4","216.58","832","60.03","33"
"06/17/12 13:22:20","115.2905","181.3","216.41","829","60.0","32"
"06/17/12 13:27:20","115.3045","178.9","216.12","826","60.03","33"
"06/17/12 13:32:20","115.3184","177.6","216.62","807","60.03","33"
"06/17/12 13:37:21","115.3323","178.1","216.62","810","60.0","33"
"06/17/12 13:42:21","115.3461","176.6","216.73","808","60.03","32"
"06/17/12 13:47:20","115.3597","172.9","216.44","789","60.03","33"
"06/17/12 13:52:21","115.3732","173.6","215.76","800","60.0","33"
"06/17/12 13:57:21","115.3867","171.9","216.05","791","60.03","33"
"06/17/12 14:02:21","115.4","170.5","216.16","786","60.03","33"
"06/17/12 14:07:21","115.4133","169.2","216.05","779","60.03","33"
"06/17/12 14:12:20","115.4264","168.2","215.67","776","60.0","33"
"06/17/12 14:17:20","115.4394","165.5","216.11","765","60.03","33"
"06/17/12 14:22:21","115.4523","164.2","215.67","754","60.0","33"
"06/17/12 14:27:21","115.465","162.7","218.14","741","60.03","33"
"06/17/12 14:32:21","115.4775","160.0","217.41","730","60.0","33"
"06/17/12 14:37:22","115.49","157.8","217.18","718","60.03","33"
"06/17/12 14:42:22","115.5022","158.1","217.28","726","60.0","33"
"06/17/12 14:47:20","115.5144","155.0","216.95","717","60.0","33"
"06/17/12 14:52:21","115.5264","154.1","217.21","708","60.0","33"
"06/17/12 14:57:21","115.5383","150.6","216.08","699","60.0","33"
"06/17/12 15:02:21","115.5499","148.4","216.86","687","60.03","33"
"06/17/12 15:07:21","115.5614","145.8","216.46","677","60.0","33"
"06/17/12 15:12:21","115.5727","143.8","216.43","670","60.0","33"
"06/17/12 15:17:20","115.5838","141.3","217.08","656","60.0","33"
"06/17/12 15:22:21","115.5948","139.3","216.53","653","60.03","33"
"06/17/12 15:27:20","115.6055","136.4","216.95","637","60.03","33"
"06/17/12 15:32:20","115.616","134.4","216.5","631","60.03","33"
"06/17/12 15:37:20","115.6263","130.1","216.31","604","60.0","32"
"06/17/12 15:42:21","115.6362","125.7","216.42","593","60.03","32"
"06/17/12 15:47:21","115.6458","119.9","216.36","564","60.03","33"
"06/17/12 15:52:21","115.655","117.2","215.84","551","60.0","32"
"06/17/12 15:57:21","115.664","114.7","215.93","542","60.0","32"
"06/17/12 16:02:20","115.673","118.5","216.72","560","60.03","32"
"06/17/12 16:07:22","115.682","110.9","216.68","528","60.03","32"
"06/17/12 16:12:20","115.6903","106.7","216.26","511","60.0","32"
"06/17/12 16:17:21","115.6988","111.2","215.25","532","60.0","32"
"06/17/12 16:22:21","115.7073","107.5","215.86","513","60.0","32"
"06/17/12 16:27:21","115.7156","103.2","215.59","492","60.0","32"
"06/17/12 16:32:21","115.7233","95.8","215.2","462","60.03","32"
"06/17/12 16:37:20","115.7304","83.8","215.29","409","60.0","32"
"06/17/12 16:42:22","115.7366","78.2","214.84","387","60.03","32"
"06/17/12 16:47:20","115.7428","78.7","215.69","392","60.03","31"
"06/17/12 16:52:20","115.7488","80.4","215.47","400","60.03","31"
"06/17/12 16:57:21","115.7553","86.0","216.12","423","60.03","31"
"06/17/12 17:02:20","115.7613","56.2","215.72","354","60.0","31"
"06/17/12 17:07:22","115.765","71.5","215.35","405","60.03","31"
"06/17/12 17:12:22","115.7692","39.4","214.96","188","60.0","30"
"06/17/12 17:17:20","115.772","26.5","214.69","189","60.03","30"
"06/17/12 17:22:21","115.7744","27.8","214.9","170","60.03","29"
"06/17/12 17:27:21","115.7773","54.3","215.6","167","60.03","29"
"06/17/12 17:32:20","115.7823","74.0","215.68","367","60.0","29"
"06/17/12 17:37:21","115.7881","71.3","214.94","355","60.0","29"
"06/17/12 17:42:21","115.7932","62.5","215.74","320","60.03","30"
"06/17/12 17:47:20","115.7978","51.6","215.62","327","60.0","30"
"06/17/12 17:52:21","115.8021","49.2","215.22","113","60.03","30"
"06/17/12 17:57:21","115.8059","45.8","215.18","400","60.03","30"
"06/17/12 18:02:21","115.8092","33.9","214.64","95","60.03","30"
"06/17/12 18:07:20","115.8121","41.7","214.81","186","60.0","30"
"06/17/12 18:12:20","115.8148","26.8","214.65","113","60.0","30"
"06/17/12 18:17:21","115.8172","24.8","214.21","157","60.0","30"
"06/17/12 18:22:21","115.8195","38.1","215.25","183","60.03","30"
"06/17/12 18:27:21","115.8217","32.5","213.98","81","60.03","30"
"06/17/12 18:32:21","115.8236","23.0","214.52","34","60.03","30"
"06/17/12 18:37:21","115.8257","26.4","214.8","327","60.03","30"
"06/17/12 18:42:21","115.8276","25.7","214.71","312","60.03","29"
"06/17/12 18:47:20","115.8297","29.7","214.79","48","60.0","29"
"06/17/12 18:52:20","115.8318","29.5","215.57","30","60.03","29"
"06/17/12 18:57:20","115.8336","13.4","214.96","17","60.03","29"
"06/17/12 19:02:20","115.835","14.3","214.79","48","60.03","29"
"06/17/12 19:07:21","115.8362","20.4","213.03","230","60.07","29"
"06/17/12 19:12:21","115.8372","12.4","212.98","8","60.0","29"
"06/17/12 19:17:20","115.838","11.1","212.62","5","60.03","29"
"06/17/12 19:22:21","115.8386","13.7","213.19","0","60.03","28"
"06/17/12 19:27:20","115.8393","12.7","213.41","3","60.03","28"
"06/17/12 19:32:20","115.8399","6.9","213.38","0","60.0","28"
"06/17/12 19:37:20","115.8404","0.0","212.93","0","60.0","28"
"06/18/12 05:52:22","115.8405","0.0","213.16","0","60.03","18"
"06/18/12 05:57:21","115.841","0.0","211.99","0","60.07","18"
"06/18/12 06:02:20","115.8416","11.1","211.93","2","60.0","18"
"06/18/12 06:07:23","115.8424","10.6","213.82","13","60.0","18"
"06/18/12 06:12:22","115.8433","12.8","213.75","7","60.0","19"
"06/18/12 06:17:21","115.8443","10.4","212.84","76","60.03","19"
"06/18/12 06:22:20","115.8454","13.0","213.57","55","60.03","19"
"06/18/12 06:27:21","115.8466","17.6","214.02","146","60.0","19"
"06/18/12 06:32:21","115.848","20.8","213.78","32","60.0","19"
"06/18/12 06:37:22","115.8495","15.7","213.74","227","60.0","19"
"06/18/12 06:42:20","115.8508","11.9","213.76","52","60.03","19"
"06/18/12 06:47:20","115.8516","12.2","213.17","46","59.96","19"
"06/18/12 06:52:21","115.8523","13.6","213.26","68","60.0","19"
"06/18/12 08:17:22","115.8534","22.2","213.07","158","60.0","18"
"06/18/12 08:47:20","115.8544","0.0","213.98","0","60.03","19"
"06/18/12 08:52:21","115.8551","32.7","214.48","286","60.0","19"
"06/18/12 08:57:21","115.8568","12.7","214.03","15","60.03","19"
"06/18/12 09:02:21","115.8588","30.8","214.18","193","60.03","20"
"06/18/12 09:07:21","115.8609","24.8","213.33","64","60.0","20"
"06/18/12 09:12:22","115.8631","27.1","213.12","106","60.03","20"
"06/18/12 09:17:21","115.8645","14.5","212.94","75","60.0","20"
"06/18/12 09:22:21","115.8654","8.7","213.3","0","60.03","20"
"06/18/12 09:27:21","115.8669","24.6","213.16","64","60.0","20"
"06/18/12 09:32:21","115.8692","36.3","212.88","120","60.0","21"
"06/18/12 09:37:21","115.8709","17.1","212.02","260","60.0","21"
"06/18/12 09:42:22","115.8719","14.9","212.87","0","60.0","21"
"06/18/12 09:47:22","115.8734","25.0","212.55","250","60.0","21"
"06/18/12 09:52:20","115.8751","11.6","212.64","186","60.03","21"
"06/18/12 09:57:21","115.8766","14.8","213.0","2","60.03","21"
"06/18/12 10:02:22","115.8775","37.0","212.15","111","60.03","22"
"06/18/12 10:07:20","115.8796","22.3","212.08","39","60.0","22"
"06/18/12 10:12:21","115.8821","27.7","213.29","68","60.03","22"
"06/18/12 10:17:21","115.8836","10.6","213.1","2","60.0","22"
"06/18/12 10:22:21","115.884","14.0","213.5","236","60.0","22"
"06/18/12 10:27:22","115.8849","15.9","212.84","1","60.0","22"
"06/18/12 10:32:21","115.8865","35.1","212.18","192","60.0","22"
"06/18/12 10:37:21","115.8882","13.1","212.04","63","60.0","22"
"06/18/12 10:42:22","115.8889","0.0","212.3","0","60.03","22"
"06/18/12 10:47:22","115.8896","15.1","212.22","95","60.03","22"
"06/18/12 10:52:20","115.8908","14.3","212.92","261","60.03","22"
"06/18/12 10:57:21","115.8924","28.9","213.84","133","60.07","22"
"06/18/12 11:02:21","115.8939","17.3","213.18","170","60.0","23"
"06/18/12 11:07:22","115.8952","17.8","213.35","182","60.0","23"
"06/18/12 11:12:21","115.8966","14.0","213.37","22","60.03","23"
"06/18/12 11:17:21","115.8979","13.1","211.57","28","60.03","23"
"06/18/12 11:22:21","115.8993","13.8","212.26","179","60.0","23"
"06/18/12 11:27:21","115.9007","14.9","212.79","58","60.0","23"
"06/18/12 11:32:21","115.902","16.4","212.45","6","60.03","23"
"06/18/12 11:37:22","115.9032","21.8","212.09","73","60.03","23"
"06/18/12 11:42:21","115.9042","22.6","212.97","106","60.0","23"
"06/18/12 11:47:22","115.9054","15.6","212.47","67","60.0","23"
"06/18/12 11:52:20","115.9066","25.9","212.42","194","60.03","23"
"06/18/12 11:57:22","115.908","18.7","213.56","14","60.03","23"
"06/18/12 12:02:21","115.9096","23.9","213.88","222","60.03","23"
"06/18/12 12:07:22","115.9115","13.0","212.9","59","60.0","24"
"06/18/12 12:12:20","115.913","12.2","212.19","194","60.0","24"
"06/18/12 12:17:21","115.9157","50.5","212.02","296","60.03","24"
"06/18/12 12:22:21","115.9192","33.4","211.92","342","60.03","24"
"06/18/12 12:27:21","115.9221","34.7","212.27","120","60.03","25"
"06/18/12 12:32:21","115.925","50.8","213.3","376","60.0","25"
"06/18/12 12:37:20","115.9289","55.4","212.98","163","60.0","25"
"06/18/12 12:42:21","115.9329","51.5","213.92","393","60.0","25"
"06/18/12 12:47:21","115.9363","39.0","213.76","144","60.03","25"
"06/18/12 12:52:21","115.94","42.2","213.35","380","60.03","26"
"06/18/12 12:57:22","115.943","33.5","213.03","332","60.03","26"
"06/18/12 13:02:22","115.9465","53.0","214.32","119","60.03","26"
"06/18/12 13:07:22","115.9498","41.2","213.67","124","60.0","26"
"06/18/12 13:12:22","115.9534","52.6","213.23","171","60.03","26"
"06/18/12 13:17:20","115.9571","42.2","213.51","411","60.0","26"
"06/18/12 13:22:21","115.961","42.8","213.72","425","60.0","27"
"06/18/12 13:27:21","115.9652","53.5","214.32","367","60.03","27"
"06/18/12 13:32:22","115.9691","42.9","213.51","304","60.0","27"
"06/18/12 13:37:22","115.9728","39.9","213.46","157","60.0","28"
"06/18/12 13:42:20","115.9761","34.0","213.12","232","60.0","28"
"06/18/12 13:47:22","115.9788","30.7","213.33","297","60.03","28"
"06/18/12 13:52:22","115.9822","63.5","213.57","225","60.03","28"
"06/18/12 13:57:21","115.9875","123.9","215.17","588","60.03","29"
"06/18/12 14:02:21","115.9931","54.0","213.81","366","60.03","29"
"06/18/12 14:07:20","115.9969","40.4","213.29","195","60.0","29"
"06/18/12 14:12:21","116.0015","74.8","213.89","376","60.03","30"
"06/18/12 14:17:22","116.0094","155.7","215.72","728","60.03","30"
"06/18/12 14:22:21","116.0213","63.1","213.77","325","60.03","32"
"06/18/12 14:27:21","116.0255","55.5","213.27","147","60.03","32"
"06/18/12 14:32:22","116.0296","67.2","213.58","411","60.03","32"
"06/18/12 14:37:20","116.0343","97.7","215.35","470","60.03","32"
"06/18/12 14:42:21","116.0417","36.2","213.14","132","60.03","32"
"06/18/12 14:47:21","116.0444","28.3","212.66","85","60.03","32"
"06/18/12 14:52:21","116.0472","41.5","213.36","280","60.0","32"
"06/18/12 14:57:21","116.0526","164.3","216.48","756","60.03","32"
"06/18/12 15:02:21","116.0618","161.4","215.98","746","60.03","33"
"06/18/12 15:07:21","116.0713","134.4","215.73","629","60.03","34"
"06/18/12 15:12:20","116.0805","60.1","213.92","313","60.03","34"
"06/18/12 15:17:21","116.0896","80.3","213.83","402","60.0","35"
"06/18/12 15:22:21","116.0965","137.1","216.4","637","60.0","35"
"06/18/12 15:27:22","116.1006","35.2","214.32","95","60.03","35"
"06/18/12 15:32:22","116.1043","160.0","216.1","737","60.03","35"
"06/18/12 15:37:20","116.1157","92.0","214.91","448","60.03","37"
"06/18/12 15:42:22","116.126","133.6","215.49","627","60.03","37"
"06/18/12 15:47:22","116.136","120.3","215.63","572","60.03","38"
"06/18/12 15:52:21","116.145","118.0","215.14","561","60.0","38"
"06/18/12 15:57:20","116.154","114.3","215.11","547","60.03","38"
"06/18/12 16:02:21","116.1627","111.8","215.77","534","60.03","38"
"06/18/12 16:07:21","116.1711","108.9","214.86","524","60.03","38"
"06/18/12 16:12:22","116.1795","106.4","214.43","512","60.03","37"
"06/18/12 16:17:22","116.1877","103.9","214.88","496","60.0","37"
"06/18/12 16:22:20","116.1956","100.2","214.6","485","60.03","36"
"06/18/12 16:27:21","116.2033","96.7","214.38","467","60.03","36"
"06/18/12 16:32:21","116.2107","93.9","214.95","452","60.03","36"
"06/18/12 16:37:22","116.218","90.8","214.01","443","60.03","36"
"06/18/12 16:42:21","116.2248","86.3","214.01","427","60.03","36"
"06/18/12 16:47:21","116.2314","83.8","214.29","413","60.07","36"
"06/18/12 16:52:22","116.2378","81.1","214.94","398","60.03","36"
"06/18/12 16:57:22","116.2441","77.1","213.74","388","60.03","36"
"06/18/12 17:02:20","116.2498","73.2","215.17","366","60.03","36"
"06/18/12 17:07:21","116.2553","69.4","214.72","348","60.03","35"
"06/18/12 17:12:21","116.2606","67.1","214.12","341","60.03","35"
"06/18/12 17:17:20","116.2641","69.7","214.54","351","60.0","35"
"06/18/12 17:22:20","116.267","70.9","214.62","355","60.03","35"
"06/18/12 17:27:20","116.2704","15.3","212.86","154","60.03","35"
"06/18/12 17:32:20","116.2722","27.3","213.61","201","60.03","34"
"06/18/12 17:37:22","116.274","12.7","213.87","20","60.03","34"
"06/18/12 17:42:20","116.2752","15.2","213.88","246","60.03","33"
"06/18/12 17:47:21","116.2771","25.3","214.48","208","60.03","33"
"06/18/12 17:52:20","116.2809","50.5","214.91","370","60.03","33"
"06/18/12 17:57:21","116.2838","37.9","214.34","240","60.03","34"
"06/18/12 18:02:21","116.2862","34.9","214.05","249","60.0","34"
"06/18/12 18:07:21","116.2885","32.5","214.18","93","60.03","33"
"06/18/12 18:12:22","116.2905","17.2","213.32","80","60.0","32"
"06/18/12 18:17:20","116.2923","12.3","213.59","211","60.03","32"
"06/18/12 18:22:21","116.2939","26.0","213.76","64","60.0","31"
"06/18/12 18:27:20","116.2953","23.3","214.24","187","60.03","31"
"06/18/12 18:32:21","116.2963","13.9","213.21","16","60.03","30"
"06/18/12 18:37:22","116.2973","10.7","214.37","162","60.03","30"
"06/18/12 18:42:20","116.2981","7.6","213.55","0","60.03","29"
"06/18/12 18:47:22","116.2988","0.0","213.66","77","60.03","29"
"06/18/12 18:52:22","116.2993","13.9","213.65","3","60.03","28"
"06/18/12 18:57:22","116.2998","0.0","213.28","157","60.0","28"
"06/18/12 19:07:20","116.3006","0.0","214.53","0","60.03","27"
"06/18/12 19:12:21","116.3009","0.0","214.09","0","60.03","27"
"06/18/12 19:17:20","116.3013","14.7","213.77","144","60.03","26"
"06/18/12 19:22:21","116.3016","10.7","213.84","5","60.0","26"
"06/18/12 19:32:21","116.3022","0.0","213.52","0","60.0","26"
"06/18/12 19:37:21","116.3025","14.2","212.83","106","60.03","26"
"06/19/12 05:57:21","116.3031","0.0","212.56","0","60.03","20"
"06/19/12 06:02:22","116.3036","13.1","211.87","2","60.0","20"
"06/19/12 06:07:21","116.304","0.0","213.02","0","60.03","20"
"06/19/12 06:12:21","116.3045","0.0","212.52","0","60.03","20"
"06/19/12 06:17:21","116.3048","0.0","212.39","0","60.07","21"
"06/19/12 06:22:22","116.3052","11.4","212.52","32","60.03","21"
"06/19/12 06:27:22","116.3056","6.6","212.23","191","60.03","21"
"06/19/12 06:32:22","116.3062","14.9","212.73","1","60.03","21"
"06/19/12 06:37:22","116.3069","0.0","213.04","115","60.03","21"
"06/19/12 06:42:21","116.3076","14.8","212.89","85","60.0","22"
"06/19/12 06:47:21","116.3082","11.8","212.69","0","60.0","22"
"06/19/12 06:52:21","116.3091","15.0","213.07","0","60.03","22"
"06/19/12 06:57:21","116.31","6.7","212.23","270","60.0","22"
"06/19/12 07:02:21","116.3109","14.0","211.98","68","60.03","22"
"06/19/12 07:07:21","116.3117","6.4","213.23","5","60.03","22"
"06/19/12 07:12:21","116.3126","14.2","213.57","165","60.0","22"
"06/19/12 07:17:22","116.3135","15.4","213.92","3","60.03","22"
"06/19/12 07:22:22","116.3146","12.7","214.53","6","60.0","22"
"06/19/12 07:27:21","116.3154","3.5","214.23","210","60.03","22"
"06/19/12 07:32:21","116.3162","11.8","214.11","68","60.03","23"
"06/19/12 07:37:22","116.3169","7.4","213.41","0","60.0","23"
"06/19/12 07:42:22","116.3176","0.0","213.41","7","60.07","23"
"06/19/12 07:47:21","116.3181","0.0","213.91","89","60.03","23"
"06/19/12 07:52:21","116.3183","0.0","214.13","0","60.03","23"
"06/19/12 07:57:21","116.3184","14.2","213.26","29","60.0","23"
"06/19/12 08:22:23","116.3192","10.9","213.47","24","60.03","22"
"06/19/12 08:27:21","116.3196","5.6","212.91","208","60.03","22"
"06/19/12 08:52:22","116.3206","0.0","213.41","0","60.03","21"
"06/19/12 08:57:22","116.3211","7.4","213.16","0","60.03","21"
"06/19/12 09:02:21","116.3217","12.9","214.09","1","60.03","21"
"06/19/12 09:07:22","116.3225","7.9","212.86","123","60.0","21"
"06/19/12 09:12:22","116.3236","11.3","213.41","3","60.03","21"
"06/19/12 09:17:22","116.3247","10.3","212.42","39","60.0","21"
"06/19/12 09:22:22","116.3257","6.2","212.84","272","60.03","20"
"06/19/12 09:27:21","116.3265","1.1","213.73","101","60.0","20"
"06/19/12 09:32:21","116.3271","14.6","213.51","2","60.0","20"
"06/19/12 09:37:21","116.3277","4.5","212.9","0","60.03","20"
"06/19/12 09:42:21","116.3283","15.7","213.06","3","60.03","20"
"06/19/12 09:47:21","116.3291","15.9","213.47","43","60.0","20"
"06/19/12 09:52:22","116.3303","21.5","213.4","217","60.0","20"
"06/19/12 09:57:22","116.332","30.4","213.09","29","60.03","20"
"06/19/12 10:02:22","116.3348","34.6","213.71","98","60.0","21"
"06/19/12 10:07:21","116.338","39.2","214.27","283","60.03","21"
"06/19/12 10:12:21","116.3417","40.8","214.04","144","60.0","22"
"06/19/12 10:17:21","116.345","44.6","213.37","333","60.03","22"
"06/19/12 10:22:22","116.3475","31.1","212.89","208","60.0","22"
"06/19/12 10:27:22","116.3488","12.0","213.59","3","60.03","22"
"06/19/12 10:32:22","116.3499","20.6","212.73","218","60.0","22"
"06/19/12 10:37:21","116.3521","29.2","212.83","105","60.03","22"
"06/19/12 10:42:23","116.3535","30.8","212.45","233","60.0","22"
"06/19/12 10:47:21","116.3571","64.6","213.4","331","60.03","22"
"06/19/12 10:52:22","116.3636","96.0","214.96","467","60.03","23"
"06/19/12 10:57:22","116.3715","82.0","215.06","403","60.07","24"
"06/19/12 11:02:22","116.377","40.8","215.12","412","60.03","24"
"06/19/12 11:07:21","116.3806","38.3","214.75","351","60.03","25"
"06/19/12 11:12:21","116.3839","43.0","213.74","200","60.03","25"
"06/19/12 11:17:22","116.3872","40.7","213.66","349","60.03","25"
"06/19/12 11:22:22","116.3921","102.2","214.31","496","60.03","26"
"06/19/12 11:27:23","116.4016","135.0","215.0","637","60.03","27"
"06/19/12 11:32:22","116.4115","125.9","215.19","593","59.96","28"
"06/19/12 11:37:22","116.4203","81.0","214.67","400","60.0","28"
"06/19/12 11:42:22","116.4279","94.0","215.65","455","60.03","29"
"06/19/12 11:47:23","116.433","40.7","213.95","231","60.03","29"
"06/19/12 11:52:21","116.4357","47.9","213.56","114","60.03","29"
"06/19/12 11:57:21","116.4393","67.3","214.28","405","60.03","29"
"06/19/12 12:02:21","116.4457","104.8","215.2","503","60.03","29"
"06/19/12 12:07:22","116.4559","152.8","215.66","708","60.0","30"
"06/19/12 12:12:22","116.4643","47.8","213.94","428","60.03","30"
"06/19/12 12:17:21","116.4678","44.8","213.67","328","60.0","29"
"06/19/12 12:22:22","116.4712","47.4","212.94","426","60.0","29"
"06/19/12 12:27:22","116.4741","26.5","213.16","35","60.03","29"
"06/19/12 12:32:22","116.476","27.4","213.48","266","60.0","28"
"06/19/12 12:37:21","116.48","75.8","213.97","380","60.0","28"
"06/19/12 12:42:21","116.4862","69.4","213.61","353","60.03","28"
"06/19/12 12:47:21","116.4906","38.0","214.01","189","60.0","28"
"06/19/12 12:52:22","116.4936","44.8","214.5","173","60.03","28"
"06/19/12 12:57:22","116.4991","77.2","215.12","382","60.07","28"
"06/19/12 13:02:21","116.505","80.3","215.13","396","60.03","28"
"06/19/12 13:07:21","116.5122","105.8","215.58","503","60.03","29"
"06/19/12 13:12:22","116.5178","56.9","214.79","126","60.03","29"
"06/19/12 13:17:22","116.5218","46.9","215.06","337","60.03","29"
"06/19/12 13:22:21","116.5243","24.0","214.45","306","60.03","28"
"06/19/12 13:27:21","116.5258","14.9","214.03","179","60.03","28"
"06/19/12 13:32:22","116.5271","13.8","214.36","66","60.0","27"
"06/19/12 13:37:21","116.5286","21.9","214.34","72","60.0","27"
"06/19/12 13:42:23","116.5309","26.8","214.98","94","60.0","26"
"06/19/12 13:47:22","116.5339","48.8","215.07","155","60.03","26"
"06/19/12 13:52:22","116.538","43.7","215.29","391","60.03","26"
"06/19/12 13:57:21","116.5438","81.7","214.77","401","60.03","26"
"06/19/12 14:02:22","116.5487","58.1","213.85","173","60.0","26"
"06/19/12 14:07:22","116.5558","108.3","215.86","516","60.0","26"
"06/19/12 14:12:21","116.566","109.1","215.94","519","60.03","28"
"06/19/12 14:17:22","116.5753","90.0","214.94","440","60.03","29"
"06/19/12 14:22:21","116.583","72.7","214.97","363","60.0","30"
"06/19/12 14:27:22","116.5875","45.2","214.9","284","60.0","30"
"06/19/12 14:32:22","116.5908","41.1","214.95","114","60.0","30"
"06/19/12 14:37:22","116.5944","61.8","214.97","171","60.0","30"
"06/19/12 14:42:22","116.5988","60.1","214.81","309","60.03","30"
"06/19/12 14:47:22","116.6041","90.0","215.81","436","60.0","30"
"06/19/12 14:52:21","116.6096","105.8","216.25","504","60.0","30"
"06/19/12 14:57:22","116.6204","150.1","217.17","692","60.0","31"
"06/19/12 15:02:22","116.632","132.9","217.84","621","60.03","32"
"06/19/12 15:07:23","116.64","71.9","214.41","360","60.03","32"
"06/19/12 15:12:21","116.6453","72.7","214.0","367","60.03","32"
"06/19/12 15:17:21","116.651","126.1","215.59","595","60.0","32"
"06/19/12 15:22:21","116.6612","158.4","216.01","728","60.0","32"
"06/19/12 15:27:22","116.6711","113.4","214.67","538","60.03","33"
"06/19/12 15:32:23","116.6782","72.6","213.76","367","60.0","33"
"06/19/12 15:37:22","116.6875","135.2","215.11","636","60.0","34"
"06/19/12 15:42:21","116.6965","121.1","215.97","572","60.03","34"
"06/19/12 15:47:21","116.7042","54.1","213.55","345","60.0","35"
"06/19/12 15:52:21","116.7075","36.7","214.06","353","60.0","35"
"06/19/12 15:57:21","116.7107","32.7","213.66","82","60.03","34"
"06/19/12 16:02:21","116.7137","40.9","214.21","268","60.03","34"
"06/19/12 16:07:22","116.7164","42.0","215.03","80","60.0","34"
"06/19/12 16:12:22","116.72","74.9","214.98","415","60.03","33"
"06/19/12 16:17:22","116.7267","139.2","216.51","650","60.03","33"
"06/19/12 16:22:21","116.736","108.6","214.94","518","60.03","33"
"06/19/12 16:27:22","116.7441","96.7","214.98","468","60.03","33"
"06/19/12 16:37:22","116.7553","26.3","213.72","169","60.0","32"
"06/19/12 16:42:21","116.7596","58.9","213.98","242","60.0","31"
"06/19/12 16:47:21","116.7637","50.3","214.33","372","60.03","30"
"06/19/12 16:52:21","116.7679","43.3","214.1","428","60.03","30"
"06/19/12 16:57:21","116.7717","36.1","213.64","319","60.03","29"
"06/19/12 17:02:22","116.7748","33.4","214.77","98","60.0","29"
"06/19/12 17:07:22","116.7777","43.6","214.84","117","60.03","28"
"06/19/12 17:12:21","116.7806","41.2","213.79","301","60.0","28"
"06/19/12 17:17:21","116.7833","39.6","214.25","85","60.0","27"
"06/19/12 17:22:21","116.786","28.4","213.41","79","60.03","27"
"06/19/12 17:27:22","116.7885","35.6","214.06","155","60.0","26"
"06/19/12 17:32:22","116.7908","29.1","214.27","15","60.07","26"
"06/19/12 17:37:22","116.7929","14.1","214.97","147","60.03","26"
"06/19/12 17:42:22","116.7947","26.6","214.4","81","60.03","25"
"06/19/12 17:47:21","116.7961","16.2","214.23","17","60.03","25"
"06/19/12 17:52:22","116.7973","24.3","214.16","150","60.07","24"
"06/19/12 17:57:21","116.7988","31.3","213.68","41","60.03","24"
"06/19/12 18:02:22","116.8005","20.2","214.19","243","60.03","23"
"06/19/12 18:07:23","116.8018","12.8","214.21","11","60.0","22"
"06/19/12 18:12:21","116.8028","12.2","214.28","0","60.03","22"
"06/19/12 18:17:21","116.8036","11.5","213.84","2","60.0","21"
"06/19/12 18:22:21","116.8042","14.3","214.82","90","60.0","21"
"06/19/12 18:27:21","116.8047","0.0","214.24","0","60.03","21"
"06/19/12 18:57:22","116.8047","12.5","213.35","92","60.03","20"
"06/19/12 19:02:22","116.8053","13.2","213.69","2","60.0","19"
"06/19/12 19:07:21","116.8061","15.6","213.85","23","60.03","19"
"06/19/12 19:12:23","116.8068","11.5","213.86","2","60.03","19"
"06/19/12 19:17:21","116.8076","14.3","214.66","35","60.03","19"
"06/19/12 19:22:21","116.8082","6.7","214.33","251","60.0","19"
"06/19/12 19:27:22","116.8089","0.0","214.51","0","60.03","19"
"06/19/12 19:32:22","116.8093","0.0","214.56","0","60.03","19"
"06/19/12 19:37:22","116.8097","0.0","213.95","0","60.03","19"
"06/19/12 19:42:23","116.8101","11.7","213.65","4","60.0","19"
"06/20/12 07:27:21","116.8115","16.5","213.29","34","60.0","18"
"06/20/12 07:32:22","116.8128","14.9","214.12","32","60.03","18"
"06/20/12 07:37:22","116.8142","13.4","213.22","8","60.0","18"
"06/20/12 07:42:22","116.8154","14.3","213.27","208","60.03","19"
"06/20/12 07:47:23","116.8165","15.2","213.59","113","60.03","19"
"06/20/12 07:52:23","116.8179","25.6","212.81","205","60.03","19"
"06/20/12 07:57:22","116.8196","22.5","213.39","221","60.0","20"
"06/20/12 08:02:22","116.8213","23.2","213.78","15","60.03","20"
"06/20/12 08:07:22","116.823","24.2","213.23","52","60.0","20"
"06/20/12 08:12:22","116.8251","26.2","212.97","109","60.0","20"
"06/20/12 08:17:21","116.8273","33.1","213.71","99","60.03","21"
"06/20/12 08:22:21","116.8296","37.2","214.44","245","60.0","21"
"06/20/12 08:27:21","116.8324","37.7","214.98","297","60.03","22"
"06/20/12 08:32:22","116.8372","84.3","214.95","412","60.0","22"
"06/20/12 08:37:22","116.8418","34.4","213.25","266","60.03","23"
"06/20/12 08:42:22","116.8445","46.6","213.73","143","60.03","23"
"06/20/12 08:47:23","116.8492","78.7","214.39","393","60.0","23"
"06/20/12 08:52:23","116.8574","101.7","215.05","490","60.03","24"
"06/20/12 08:57:23","116.8663","113.4","215.44","538","60.03","25"
"06/20/12 09:02:23","116.8751","113.5","215.08","538","60.07","26"
"06/20/12 09:07:22","116.8839","115.0","215.17","547","60.07","27"
"06/20/12 09:12:22","116.893","118.9","215.4","565","60.0","27"
"06/20/12 09:17:22","116.9024","123.9","215.55","583","59.96","28"
"06/20/12 09:22:22","116.9119","89.8","214.37","441","60.0","28"
"06/20/12 09:27:22","116.9202","131.4","216.25","613","60.03","29"
"06/20/12 09:32:23","116.9314","147.7","216.93","682","60.0","30"
"06/20/12 09:37:23","116.9427","135.5","215.25","637","60.0","31"
"06/20/12 09:42:21","116.953","133.7","216.55","622","60.03","31"
"06/20/12 09:47:22","116.9637","138.5","216.1","646","60.03","32"
"06/20/12 09:52:22","116.9748","150.4","216.17","699","60.0","33"
"06/20/12 09:57:23","116.9852","165.8","217.08","758","60.0","34"
"06/20/12 10:02:23","116.9926","73.1","214.79","302","60.0","34"
"06/20/12 10:07:22","116.9988","71.2","214.05","360","60.03","33"
"06/20/12 10:12:23","117.0073","157.4","215.7","727","60.03","34"
"06/20/12 10:17:23","117.019","153.4","216.3","711","60.0","35"
"06/20/12 10:22:23","117.0302","133.7","216.09","623","60.03","35"
"06/20/12 10:27:23","117.042","164.6","216.66","756","60.03","36"
"06/20/12 10:32:23","117.0539","186.6","217.88","850","60.03","36"
"06/20/12 10:37:22","117.0648","185.6","217.68","849","60.03","36"
"06/20/12 10:42:22","117.0735","62.7","215.18","319","60.03","36"
"06/20/12 10:47:22","117.079","50.4","214.6","273","60.03","35"
"06/20/12 10:52:22","117.084","73.5","215.06","369","60.03","34"
"06/20/12 10:57:22","117.0885","47.8","214.18","203","60.03","33"
"06/20/12 11:02:22","117.092","38.2","213.46","231","60.0","33"
"06/20/12 11:07:21","117.0946","31.6","214.0","96","60.03","33"
"06/20/12 11:12:22","117.0967","22.9","214.61","236","60.03","33"
"06/20/12 11:17:22","117.0994","68.4","214.84","382","60.03","32"
"06/20/12 11:22:23","117.1068","194.7","218.11","882","60.03","32"
"06/20/12 11:27:21","117.1181","194.7","217.35","881","60.03","32"
"06/20/12 11:32:22","117.1284","189.0","216.48","867","60.03","33"
"06/20/12 11:37:23","117.1411","96.8","215.99","463","60.03","35"
"06/20/12 11:42:22","117.1537","185.6","217.46","843","60.03","37"
"06/20/12 11:47:21","117.1666","120.0","216.47","563","60.0","38"
"06/20/12 11:52:21","117.1795","168.2","218.29","768","60.03","39"
"06/20/12 11:57:21","117.1921","167.8","217.91","771","60.03","40"
"06/20/12 12:02:22","117.205","167.0","217.08","761","59.96","41"
"06/20/12 12:07:23","117.218","165.0","217.41","756","60.0","43"
"06/20/12 12:12:23","117.2312","148.5","216.97","678","60.03","43"
"06/20/12 12:17:21","117.2421","93.7","214.78","454","60.03","43"
"06/20/12 12:22:23","117.2516","118.5","214.39","566","60.0","42"
"06/20/12 12:27:21","117.2612","93.3","214.85","451","60.0","40"
"06/20/12 12:32:22","117.2676","77.4","214.63","386","60.03","38"
"06/20/12 12:37:22","117.2736","60.4","213.74","314","60.03","36"
"06/20/12 12:42:23","117.2771","47.4","214.43","324","60.0","35"
"06/20/12 12:47:22","117.2798","35.5","214.17","229","60.03","34"
"06/20/12 12:52:23","117.2826","36.4","214.97","334","60.03","32"
"06/20/12 12:57:22","117.2857","46.8","215.06","258","60.03","32"
"06/20/12 13:02:22","117.2949","86.1","214.28","423","60.03","32"
"06/20/12 13:07:23","117.2998","69.3","214.97","348","60.03","32"
"06/20/12 13:12:23","117.3132","172.3","216.99","786","60.03","32"
"06/20/12 13:17:22","117.3264","170.3","217.49","778","60.03","33"
"06/20/12 13:22:22","117.3396","169.4","216.99","775","60.0","33"
"06/20/12 13:27:21","117.3519","174.6","217.4","800","60.0","33"
"06/20/12 13:32:22","117.3652","168.0","216.52","774","60.03","33"
"06/20/12 13:37:22","117.3781","167.0","217.19","762","60.0","33"
"06/20/12 13:42:23","117.3911","166.4","217.06","759","60.03","33"
"06/20/12 13:47:23","117.404","164.2","216.46","756","60.0","34"
"06/20/12 13:52:22","117.4169","165.6","217.1","761","60.0","34"
"06/20/12 13:57:22","117.4296","163.6","216.7","758","60.03","34"
"06/20/12 14:02:22","117.4425","164.9","216.81","754","60.07","34"
"06/20/12 14:07:22","117.4516","61.0","214.38","415","60.03","32"
"06/20/12 14:12:23","117.4611","131.7","216.21","613","60.0","32"
"06/20/12 14:17:22","117.4678","79.7","215.19","397","60.03","32"
"06/20/12 14:22:22","117.4753","184.8","216.51","850","60.0","31"
"06/20/12 14:27:22","117.4817","43.7","214.1","233","60.0","30"
"06/20/12 14:32:22","117.4867","152.6","216.42","710","60.03","29"
"06/20/12 14:37:22","117.4906","14.8","214.54","68","60.03","29"
"06/20/12 15:02:22","117.4964","11.0","214.68","6","60.0","26"
"06/20/12 15:27:23","117.4985","15.0","213.69","1","60.0","23"
"06/20/12 15:32:23","117.5064","112.1","216.26","532","60.0","24"
"06/20/12 15:37:22","117.519","149.6","216.28","698","60.03","25"
"06/20/12 15:42:22","117.5299","134.1","216.87","625","60.0","26"
"06/20/12 15:47:21","117.5394","126.3","215.6","597","60.0","27"
"06/20/12 15:52:22","117.5489","120.5","214.63","570","60.0","28"
"06/20/12 15:57:23","117.5547","10.4","213.19","2","60.0","28"
"06/20/12 16:44:45","117.5553","11.8","213.43","9","60.03","23"
"06/21/12 06:00:03","117.6324","12.8","213.83","32","60.03","18"
"06/21/12 06:05:04","117.6329","0.0","213.6","0","60.03","18"
"06/21/12 06:10:05","117.6334","11.3","212.42","21","60.03","18"
"06/21/12 06:15:03","117.6342","15.3","213.18","15","60.0","18"
"06/21/12 06:20:04","117.6347","10.2","213.18","218","60.0","18"
"06/21/12 06:25:04","117.6354","11.0","213.22","1","60.03","18"
"06/21/12 06:30:04","117.6363","12.1","213.91","236","60.0","18"
"06/21/12 06:35:03","117.6372","16.8","213.16","71","60.03","18"
"06/21/12 06:40:02","117.6387","16.4","213.05","33","60.0","19"
"06/21/12 06:45:03","117.64","26.1","213.02","80","60.03","19"
"06/21/12 06:50:04","117.6415","31.2","212.95","45","60.03","19"
"06/21/12 06:55:02","117.643","16.6","213.77","106","60.03","19"
"06/21/12 07:00:03","117.6447","34.7","214.2","32","60.03","19"
"06/21/12 07:05:04","117.6465","37.7","213.29","286","60.03","19"
"06/21/12 07:10:02","117.6489","31.5","213.21","27","60.03","19"
"06/21/12 07:15:03","117.651","25.4","213.78","131","60.03","19"
"06/21/12 07:20:04","117.6532","15.7","213.93","21","60.0","19"
"06/21/12 07:25:04","117.656","56.3","213.07","258","60.0","19"
"06/21/12 07:30:03","117.6588","22.4","213.78","209","60.03","20"
"06/21/12 07:35:04","117.6622","43.3","214.07","86","60.03","20"
"06/21/12 07:40:04","117.6663","79.2","214.99","392","60.03","20"
"06/21/12 07:45:04","117.6713","68.2","214.45","348","60.03","21"
"06/21/12 07:50:02","117.6752","64.1","214.47","327","60.03","21"
"06/21/12 07:55:04","117.6802","84.7","215.06","415","60.03","22"
"06/21/12 08:00:02","117.6849","88.8","215.61","436","60.03","22"
"06/21/12 08:05:03","117.6912","29.3","214.25","103","60.0","22"
"06/21/12 08:10:03","117.6973","98.7","214.61","480","60.03","23"
"06/21/12 08:15:04","117.7046","101.8","215.11","491","60.03","23"
"06/21/12 08:20:04","117.7111","103.1","215.88","493","60.03","23"
"06/21/12 08:25:04","117.7171","77.2","214.91","380","60.03","24"
"06/21/12 08:30:04","117.7248","105.3","215.39","510","60.0","24"
"06/21/12 08:35:04","117.7326","111.8","215.68","529","60.03","24"
"06/21/12 08:40:04","117.7408","107.3","214.69","515","60.0","25"
"06/21/12 08:45:03","117.7497","116.9","215.02","554","60.0","25"
"06/21/12 08:50:04","117.7588","124.2","214.91","585","60.03","26"
"06/21/12 08:55:03","117.7678","131.6","216.64","611","60.0","26"
"06/21/12 09:00:03","117.7764","48.1","213.88","231","60.03","26"
"06/21/12 09:05:03","117.7817","30.1","214.61","20","60.03","26"
"06/21/12 09:10:03","117.7917","138.9","214.77","648","59.96","27"
"06/21/12 09:15:03","117.7995","65.1","214.75","144","60.03","27"
"06/21/12 09:20:04","117.8081","139.6","214.47","658","60.0","27"
"06/21/12 09:25:04","117.8184","72.4","214.03","370","60.0","27"
"06/21/12 09:30:04","117.8257","156.1","216.97","716","60.0","27"
"06/21/12 09:35:03","117.8361","165.4","217.01","758","60.03","28"
"06/21/12 09:40:04","117.8475","152.4","216.18","703","60.03","28"
"06/21/12 09:45:03","117.8575","159.4","216.92","732","60.03","28"
"06/21/12 09:50:04","117.8683","156.6","217.67","724","60.0","29"
"06/21/12 09:55:03","117.88","173.6","217.24","794","60.0","29"
"06/21/12 10:00:04","117.8876","36.5","214.77","202","60.0","29"
"06/21/12 10:05:02","117.8924","184.9","217.41","845","60.03","28"
"06/21/12 10:10:02","117.9042","108.8","216.28","515","60.03","29"
"06/21/12 10:15:03","117.9165","174.5","217.57","794","60.03","29"
"06/21/12 10:20:03","117.9287","175.6","217.43","802","60.03","30"
"06/21/12 10:25:04","117.9423","182.5","217.45","832","60.03","30"
"06/21/12 10:30:03","117.9554","195.0","221.14","867","60.03","31"
"06/21/12 10:35:03","117.9653","194.8","218.12","882","60.0","31"
"06/21/12 10:40:04","117.9718","116.3","216.81","550","60.0","30"
"06/21/12 10:45:04","117.9796","79.1","215.9","393","60.03","29"
"06/21/12 10:50:03","117.9881","111.5","216.6","526","60.0","29"
"06/21/12 10:55:04","117.9979","94.0","215.36","456","60.03","29"
"06/21/12 11:00:02","118.0079","104.4","215.12","502","60.03","29"
"06/21/12 11:05:03","118.0148","77.5","213.13","389","60.03","28"
"06/21/12 11:10:03","118.0197","62.3","213.86","177","60.0","27"
"06/21/12 11:15:04","118.023","30.9","213.87","98","60.03","26"
"06/21/12 11:20:03","118.0258","59.9","214.12","89","60.0","25"
"06/21/12 11:25:04","118.029","37.3","213.64","113","60.0","25"
"06/21/12 11:30:02","118.0315","43.5","214.16","99","60.03","24"
"06/21/12 11:35:03","118.0351","70.3","215.07","355","60.0","23"
"06/21/12 11:40:03","118.0415","82.8","215.69","406","60.03","23"
"06/21/12 11:45:04","118.0482","59.0","214.61","106","60.0","23"
"06/21/12 11:50:03","118.053","55.3","212.82","202","60.03","23"
"06/21/12 11:55:04","118.0573","62.1","213.14","256","60.03","23"
"06/21/12 12:00:04","118.0624","89.3","215.14","436","60.07","23"
"06/21/12 12:05:03","118.073","105.0","216.36","504","60.03","25"
"06/21/12 12:10:03","118.0834","139.5","216.63","623","60.03","25"
"06/21/12 12:15:03","118.0959","194.1","217.63","868","60.03","27"
"06/21/12 12:20:04","118.1036","63.6","215.16","323","60.03","26"
"06/21/12 12:25:04","118.1098","105.9","215.74","505","60.0","26"
"06/21/12 12:30:03","118.1226","152.2","216.41","701","60.0","27"
"06/21/12 12:35:04","118.1327","95.2","216.03","457","60.03","27"
"06/21/12 12:40:03","118.1407","87.6","215.71","428","60.03","27"
"06/21/12 12:45:04","118.1478","121.8","215.42","571","60.0","26"
"06/21/12 12:50:03","118.1571","128.0","216.65","600","60.03","26"
"06/21/12 12:55:03","118.1681","126.3","213.67","601","60.0","27"
"06/21/12 13:00:03","118.181","134.7","216.56","626","60.03","28"
"06/21/12 13:05:03","118.194","188.6","218.19","861","60.03","28"
"06/21/12 13:10:02","118.2086","184.6","217.99","834","60.03","29"
"06/21/12 13:15:03","118.223","184.6","217.78","835","60.0","30"
"06/21/12 13:20:03","118.2373","182.8","217.58","834","60.03","30"
"06/21/12 13:25:03","118.2516","183.6","217.83","836","60.0","30"
"06/21/12 13:30:04","118.2659","182.0","218.25","825","60.0","30"
"06/21/12 13:35:03","118.2799","181.6","218.08","820","60.03","30"
"06/21/12 13:40:03","118.2942","181.8","218.4","822","60.03","30"
"06/21/12 13:45:03","118.3082","183.1","218.16","831","60.03","30"
"06/21/12 13:50:04","118.3219","173.1","217.7","787","60.03","31"
"06/21/12 13:55:04","118.3347","158.2","218.5","722","60.0","31"
"06/21/12 14:00:03","118.3489","185.9","218.53","844","60.03","31"
"06/21/12 14:05:03","118.3624","195.0","217.96","875","60.03","31"
"06/21/12 14:10:04","118.3762","172.9","217.58","789","60.03","31"
"06/21/12 14:15:03","118.3896","170.6","217.25","782","60.03","31"
"06/21/12 14:20:04","118.4029","170.0","217.32","777","60.0","31"
"06/21/12 14:25:03","118.4161","169.2","213.81","791","60.03","31"
"06/21/12 14:30:03","118.4292","166.5","215.62","767","60.03","31"
"06/21/12 14:35:03","118.4421","165.7","216.39","766","60.03","30"
"06/21/12 14:40:04","118.455","163.3","215.93","751","60.0","30"
"06/21/12 14:45:03","118.4675","162.1","215.39","748","60.03","30"
"06/21/12 14:50:04","118.4802","161.5","216.66","744","60.03","30"
"06/21/12 14:55:03","118.4925","158.7","216.42","733","60.0","30"
"06/21/12 15:00:04","118.5049","156.7","215.6","726","60.03","29"
"06/21/12 15:05:04","118.517","154.6","215.99","717","60.0","29"
"06/21/12 15:10:03","118.5289","151.8","216.14","705","60.0","29"
"06/21/12 15:15:03","118.5407","149.2","215.93","695","60.0","29"
"06/21/12 15:20:03","118.5522","146.5","216.11","684","60.0","29"
"06/21/12 15:25:04","118.5635","143.1","216.42","668","60.03","29"
"06/21/12 15:30:04","118.5747","141.5","216.48","662","60.03","29"
"06/21/12 15:35:04","118.5856","138.8","216.52","648","60.03","29"
"06/21/12 15:40:04","118.5963","136.2","216.26","633","60.03","29"
"06/21/12 15:45:03","118.6069","137.0","216.02","645","60.0","29"
"06/21/12 15:50:04","118.6172","120.6","216.37","571","60.03","29"
"06/21/12 15:55:03","118.6273","127.2","207.57","625","60.03","29"
"06/21/12 16:00:04","118.6371","124.6","215.7","588","60.03","29"
"06/21/12 16:05:03","118.6467","122.1","215.11","578","60.03","29"
"06/21/12 16:10:04","118.6561","118.4","215.5","561","60.03","29"
"06/21/12 16:15:03","118.6651","115.7","216.27","548","60.0","29"
"06/21/12 16:20:03","118.6741","112.7","216.86","533","60.0","28"
"06/21/12 16:25:04","118.6827","109.2","216.02","519","60.03","28"
"06/21/12 16:30:04","118.6911","105.7","214.86","505","60.03","28"
"06/21/12 16:35:04","118.6992","102.1","212.16","499","60.03","27"
"06/21/12 16:40:03","118.7071","98.7","214.71","477","60.0","27"
"06/21/12 16:45:04","118.7146","95.0","215.48","461","60.03","27"
"06/21/12 16:50:04","118.7219","90.8","214.77","442","60.0","27"
"06/21/12 16:55:03","118.7287","87.3","214.89","427","60.03","27"
"06/21/12 17:00:03","118.7354","83.3","218.61","406","60.03","27"
"06/21/12 17:05:03","118.7417","79.5","216.6","393","60.0","27"
"06/21/12 17:10:04","118.7477","76.1","215.3","377","60.03","27"
"06/21/12 17:15:04","118.7534","71.8","215.0","361","60.0","27"
"06/21/12 17:20:03","118.7588","67.5","215.49","343","60.03","26"
"06/21/12 17:25:04","118.7639","63.7","214.79","326","60.0","26"
"06/21/12 17:30:04","118.7687","25.2","214.06","68","60.03","26"
"06/21/12 17:35:03","118.7712","20.4","213.06","269","60.03","26"
"06/21/12 17:40:04","118.7747","11.5","213.13","44","60.03","25"
"06/21/12 17:45:03","118.7778","53.6","213.86","443","60.07","25"
"06/21/12 17:50:04","118.7808","15.6","214.49","266","60.03","25"
"06/21/12 17:55:04","118.7834","47.7","215.61","246","60.03","25"
"06/21/12 18:00:04","118.7864","31.1","215.79","252","60.03","25"
"06/21/12 18:05:03","118.789","27.9","215.8","126","60.03","25"
"06/21/12 18:10:04","118.7914","24.8","215.2","60","60.03","25"
"06/21/12 18:15:04","118.7935","20.7","216.28","50","60.03","25"
"06/21/12 18:20:03","118.7947","11.6","214.9","2","60.03","25"
"06/21/12 18:25:03","118.7953","0.0","214.66","0","60.0","24"
"06/21/12 18:30:03","118.796","0.0","214.43","77","60.03","24"
"06/21/12 18:35:04","118.7968","14.1","214.95","104","60.03","23"
"06/21/12 18:40:03","118.798","11.8","214.95","26","60.03","23"
"06/21/12 18:45:03","118.799","10.8","215.23","96","60.03","23"
"06/21/12 18:50:04","118.8001","13.1","215.19","1","60.03","23"
"06/21/12 18:55:04","118.8008","0.0","214.68","0","60.03","23"
"06/21/12 19:00:04","118.8012","6.4","214.67","0","60.03","23"
"06/21/12 19:05:04","118.8016","0.0","214.34","0","60.0","23"
"06/21/12 19:55:12","118.8016","0.0","213.26","0","60.03","19"
"06/22/12 05:50:05","118.8018","6.5","213.1","181","60.03","15"
"06/22/12 05:55:05","118.802","12.2","214.19","44","60.0","15"
"06/22/12 06:00:05","118.8024","0.0","213.35","0","60.07","16"
"06/22/12 06:05:06","118.8027","0.0","212.5","0","60.03","17"
"06/22/12 06:40:03","118.8043","19.1","211.79","219","60.0","17"
"06/22/12 06:45:04","118.8059","14.1","213.02","1","60.03","18"
"06/22/12 06:50:04","118.8077","15.6","212.99","16","60.03","18"
"06/22/12 06:55:05","118.8098","32.1","212.97","262","60.0","19"
"06/22/12 07:00:04","118.8121","15.7","213.05","70","60.0","19"
"06/22/12 07:05:03","118.8133","14.2","213.44","65","60.0","19"
"06/22/12 07:10:04","118.8144","13.5","213.07","35","60.03","19"
"06/22/12 07:15:04","118.8154","14.8","213.17","111","60.0","19"
"06/22/12 07:20:03","118.8167","13.0","212.33","5","60.0","19"
"06/22/12 07:25:03","118.8177","15.4","212.92","112","60.0","19"
"06/22/12 07:30:04","118.8186","6.4","212.73","233","60.0","20"
"06/22/12 07:35:05","118.8196","12.9","213.65","31","60.0","19"
"06/22/12 07:40:04","118.8209","23.5","213.7","106","60.03","19"
"06/22/12 07:45:04","118.8225","34.3","214.41","94","60.0","20"
"06/22/12 07:50:03","118.8276","70.7","215.31","354","60.03","20"
"06/22/12 07:55:04","118.8331","72.8","214.34","363","60.03","21"
"06/22/12 08:00:05","118.8389","74.3","214.89","373","60.03","22"
"06/22/12 08:05:04","118.8447","77.3","214.95","383","60.0","22"
"06/22/12 08:10:05","118.8509","80.3","215.3","396","60.0","23"
"06/22/12 08:15:05","118.8572","84.0","215.12","415","60.0","23"
"06/22/12 08:20:05","118.8639","87.7","215.06","427","60.03","24"
"06/22/12 08:25:04","118.8709","91.3","214.98","445","60.0","24"
"06/22/12 08:30:04","118.8781","94.8","218.3","455","60.03","25"
"06/22/12 08:35:04","118.8856","98.3","216.48","472","60.0","25"
"06/22/12 08:40:04","118.8934","101.4","215.91","487","60.0","26"
"06/22/12 08:45:05","118.9014","104.8","215.94","501","60.03","26"
"06/22/12 08:50:03","118.9097","108.4","215.85","515","60.03","26"
"06/22/12 08:55:03","118.9182","111.6","215.87","529","60.03","27"
"06/22/12 09:00:05","118.927","114.1","216.99","540","60.0","27"
"06/22/12 09:05:03","118.9359","117.6","215.79","553","60.0","28"
"06/22/12 09:10:04","118.9452","120.3","213.93","576","60.0","28"
"06/22/12 09:15:03","118.9547","122.7","215.95","576","60.0","28"
"06/22/12 09:20:03","118.9644","125.8","215.78","595","60.0","29"
"06/22/12 09:25:04","118.9743","128.2","215.69","601","60.0","29"
"06/22/12 09:30:04","118.9844","130.4","215.83","613","60.03","30"
"06/22/12 09:35:05","118.9947","133.3","216.25","623","60.03","30"
"06/22/12 09:40:04","119.0051","135.4","215.86","633","60.03","31"
"06/22/12 09:45:04","119.0157","138.8","217.72","645","60.07","31"
"06/22/12 09:50:03","119.0267","141.3","216.83","654","60.0","31"
"06/22/12 09:55:03","119.0377","143.5","217.29","668","60.0","31"
"06/22/12 10:00:03","119.049","146.1","217.87","675","60.07","32"
"06/22/12 10:05:04","119.0605","148.0","216.03","684","60.0","32"
"06/22/12 10:10:04","119.0721","150.3","216.1","697","60.03","32"
"06/22/12 10:15:04","119.084","153.9","215.93","715","60.0","32"
"06/22/12 10:20:04","119.0961","157.2","216.24","727","60.0","32"
"06/22/12 10:25:04","119.1085","161.1","216.48","746","60.03","33"
"06/22/12 10:30:03","119.1213","163.7","216.75","753","60.0","33"
"06/22/12 10:35:04","119.1339","154.9","216.89","714","60.0","33"
"06/22/12 10:40:03","119.1459","161.8","215.83","751","60.0","34"
"06/22/12 10:45:03","119.1585","162.2","216.16","750","60.0","34"
"06/22/12 10:50:03","119.1654","85.7","214.84","420","60.0","33"
"06/22/12 10:55:04","119.1729","93.8","215.31","456","60.03","32"
"06/22/12 11:00:03","119.1835","157.4","216.5","725","60.0","32"
"06/22/12 11:05:03","119.1968","190.7","214.15","872","60.03","33"
"06/22/12 11:10:03","119.2106","179.7","215.93","821","60.03","33"
"06/22/12 11:15:05","119.2243","150.9","216.36","703","59.96","34"
"06/22/12 11:20:04","119.2375","191.9","216.83","873","60.0","34"
"06/22/12 11:25:04","119.251","190.7","217.05","873","60.03","34"
"06/22/12 11:30:03","119.2654","160.8","217.52","739","60.0","35"
"06/22/12 11:35:03","119.2791","188.9","217.88","854","60.0","35"
"06/22/12 11:40:03","119.2938","181.4","214.52","839","60.0","36"
"06/22/12 11:45:05","119.3079","192.7","215.94","878","60.0","36"
"06/22/12 11:50:04","119.3219","191.7","215.88","876","60.03","36"
"06/22/12 11:55:05","119.3368","189.6","216.91","862","60.03","37"
"06/22/12 12:00:05","119.3515","187.8","217.43","851","60.03","37"
"06/22/12 12:05:04","119.3662","190.8","216.7","872","60.03","37"
"06/22/12 12:10:03","119.3811","186.9","216.58","851","60.0","37"
"06/22/12 12:15:05","119.3959","189.9","216.64","863","60.03","37"
"06/22/12 12:20:03","119.4104","183.6","216.42","839","60.0","37"
"06/22/12 12:25:04","119.4241","150.0","216.86","689","60.03","36"
"06/22/12 12:35:05","119.4521","179.1","218.98","811","60.03","38"
"06/22/12 12:40:04","119.466","178.5","218.25","808","60.03","38"
"06/22/12 12:45:04","119.4797","177.7","217.19","814","60.03","38"
"06/22/12 12:50:05","119.4936","177.7","217.35","809","60.0","38"
"06/22/12 12:55:04","119.5074","175.9","216.94","810","60.03","38"
"06/22/12 13:00:04","119.521","174.3","217.4","797","60.07","38"
"06/22/12 13:05:04","119.5347","176.7","217.84","809","60.0","38"
"06/22/12 13:10:04","119.5484","175.8","217.93","798","60.03","38"
"06/22/12 13:15:05","119.562","175.0","216.91","798","60.0","39"
"06/22/12 13:20:03","119.5757","175.1","217.52","803","60.0","39"
"06/22/12 13:25:03","119.5892","173.4","217.33","797","60.03","39"
"06/22/12 13:30:04","119.6028","174.1","217.57","796","60.03","38"
"06/22/12 13:35:05","119.6164","173.2","217.22","796","60.03","38"
"06/22/12 13:40:03","119.6298","172.8","217.57","786","60.0","38"
"06/22/12 13:45:03","119.6432","171.7","217.24","783","60.03","38"
"06/22/12 13:50:04","119.6565","170.1","216.74","781","60.0","38"
"06/22/12 13:55:04","119.6697","169.1","217.25","773","60.0","38"
"06/22/12 14:00:04","119.6828","166.1","214.21","771","60.03","39"
"06/22/12 14:05:04","119.6957","164.1","217.4","751","60.07","39"
"06/22/12 14:10:04","119.7084","162.8","218.11","739","60.0","39"
"06/22/12 14:15:03","119.721","161.8","218.56","735","60.0","39"
"06/22/12 14:20:05","119.7336","159.9","218.08","733","60.0","39"
"06/22/12 14:25:03","119.7461","159.9","217.68","735","60.0","39"
"06/22/12 14:30:04","119.7586","159.6","214.9","743","60.03","39"
"06/22/12 14:35:04","119.7708","158.2","218.98","725","60.03","39"
"06/22/12 14:40:05","119.7831","155.7","215.94","720","60.0","39"
"06/22/12 14:45:05","119.7951","153.0","217.1","704","60.03","39"
"06/22/12 14:50:04","119.807","150.8","216.75","697","60.0","39"
"06/22/12 14:55:04","119.8187","151.2","216.95","701","60.03","38"
"06/22/12 15:00:04","119.8305","148.4","216.28","687","60.03","38"
"06/22/12 15:05:04","119.8419","146.3","217.51","675","60.03","38"
