"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/22/12 15:10:05","119.8532","144.1","217.1","671","60.03","38"
"06/22/12 15:15:04","119.8644","142.6","217.14","662","60.0","38"
"06/22/12 15:20:05","119.8755","140.9","217.64","652","60.03","38"
"06/22/12 15:25:04","119.8863","138.4","217.82","643","60.0","38"
"06/22/12 15:30:04","119.8971","136.7","217.23","637","60.0","37"
"06/22/12 15:35:04","119.9076","134.1","217.43","619","60.03","37"
"06/22/12 15:40:04","119.918","131.3","218.01","613","60.03","37"
"06/22/12 15:45:04","119.9281","128.4","216.97","604","60.03","37"
"06/22/12 15:50:05","119.938","126.0","216.16","596","60.03","36"
"06/22/12 15:55:05","119.9477","123.6","216.23","578","60.03","36"
"06/22/12 16:00:05","119.9572","120.8","216.22","568","60.03","36"
"06/22/12 16:05:04","119.9665","117.4","217.01","556","60.03","35"
"06/22/12 16:10:04","119.9755","114.8","217.17","541","60.0","35"
"06/22/12 16:15:04","119.9843","111.5","216.62","531","60.0","35"
"06/22/12 16:20:04","119.9929","108.9","216.59","515","60.03","35"
"06/22/12 16:25:04","120.0012","105.4","216.09","507","60.03","34"
"06/22/12 16:30:05","120.0093","102.1","215.79","492","60.03","34"
"06/22/12 16:35:03","120.0171","99.3","216.18","476","60.07","34"
"06/22/12 16:40:05","120.0247","95.6","215.2","464","60.03","34"
"06/22/12 16:45:05","120.032","92.0","215.82","448","60.03","33"
"06/22/12 16:50:04","120.039","88.4","216.18","430","60.0","33"
"06/22/12 16:55:04","120.0457","85.0","215.6","417","60.03","33"
"06/22/12 17:00:04","120.0522","81.7","215.99","402","60.0","33"
"06/22/12 17:05:04","120.0584","78.2","215.72","386","60.03","32"
"06/22/12 17:10:04","120.0643","74.0","215.04","372","60.03","32"
"06/22/12 17:15:04","120.0699","70.3","215.19","354","60.03","32"
"06/22/12 17:20:04","120.0753","66.9","215.41","335","60.0","32"
"06/22/12 17:25:04","120.0803","62.9","215.04","326","60.0","32"
"06/22/12 17:30:05","120.0849","40.1","215.2","312","60.03","32"
"06/22/12 17:35:04","120.0889","40.3","215.2","412","60.03","32"
"06/22/12 17:40:05","120.0928","52.6","215.44","335","60.03","31"
"06/22/12 17:45:05","120.0966","52.2","214.87","314","60.03","31"
"06/22/12 17:50:04","120.1001","37.4","214.79","152","60.03","31"
"06/22/12 17:55:04","120.1033","44.7","214.51","211","60.03","31"
"06/22/12 18:00:03","120.1063","32.1","215.03","125","60.03","31"
"06/22/12 18:05:05","120.1089","27.9","214.88","225","60.0","30"
"06/22/12 18:10:04","120.1112","25.1","214.55","253","60.03","30"
"06/22/12 18:15:04","120.1132","36.5","214.72","45","60.03","30"
"06/22/12 18:20:05","120.115","28.8","215.23","75","60.0","30"
"06/22/12 18:25:04","120.1165","10.2","214.89","14","60.03","29"
"06/22/12 18:30:05","120.1179","15.4","215.27","15","60.07","29"
"06/22/12 18:35:04","120.1189","13.3","214.28","42","60.03","29"
"06/22/12 18:40:04","120.1198","6.4","214.07","0","60.03","28"
"06/22/12 18:45:05","120.1206","6.1","214.16","165","60.03","28"
"06/22/12 18:50:03","120.1211","0.0","214.53","0","60.03","28"
"06/22/12 18:55:04","120.1216","0.0","215.05","0","60.03","28"
"06/22/12 19:00:05","120.1219","0.0","215.23","0","60.03","27"
"06/22/12 19:05:04","120.1222","0.0","215.13","0","60.07","27"
"06/22/12 19:10:04","120.1225","0.0","215.06","0","60.03","27"
"06/22/12 19:40:05","120.1225","0.0","213.92","0","60.03","24"
"06/23/12 06:15:04","120.1227","0.0","214.84","0","60.03","18"
"06/23/12 06:20:05","120.123","13.5","214.95","3","60.03","19"
"06/23/12 06:25:05","120.1235","14.2","215.18","41","60.03","19"
"06/23/12 06:30:04","120.1241","11.8","215.11","183","60.03","19"
"06/23/12 06:35:04","120.1247","13.7","215.13","24","60.03","20"
"06/23/12 06:40:05","120.1256","10.1","214.94","4","60.03","20"
"06/23/12 06:45:04","120.1267","20.6","214.82","192","60.03","20"
"06/23/12 06:50:05","120.1281","26.0","214.4","59","60.0","21"
"06/23/12 06:55:04","120.1297","32.5","215.09","52","60.0","22"
"06/23/12 07:00:05","120.1316","24.4","215.21","55","60.0","22"
"06/23/12 07:05:04","120.1337","33.0","215.23","61","60.03","23"
"06/23/12 07:10:05","120.1361","28.4","214.45","112","60.0","23"
"06/23/12 07:15:04","120.1388","40.2","214.78","235","60.07","23"
"06/23/12 07:20:04","120.1418","46.0","215.15","217","60.03","24"
"06/23/12 07:25:05","120.145","38.8","214.84","197","60.03","24"
"06/23/12 07:30:04","120.1485","42.2","215.55","272","60.0","25"
"06/23/12 07:35:04","120.1524","42.1","214.82","394","60.0","25"
"06/23/12 07:40:04","120.1565","56.5","213.24","134","60.0","26"
"06/23/12 07:45:05","120.1606","58.3","214.48","89","60.03","26"
"06/23/12 07:50:04","120.1646","46.3","215.56","249","60.0","27"
"06/23/12 07:55:05","120.1697","67.2","214.98","339","60.0","27"
"06/23/12 08:00:05","120.175","70.6","214.73","358","60.03","27"
"06/23/12 08:05:05","120.1807","74.3","215.16","372","60.03","28"
"06/23/12 08:10:05","120.1866","78.6","215.45","387","60.03","28"
"06/23/12 08:15:05","120.1928","81.9","215.54","400","60.03","29"
"06/23/12 08:20:04","120.1992","85.1","215.18","419","60.0","29"
"06/23/12 08:25:04","120.2061","89.0","216.12","434","60.03","30"
"06/23/12 08:30:05","120.2131","92.7","215.7","448","60.0","30"
"06/23/12 08:35:04","120.2205","95.6","215.24","461","60.0","31"
"06/23/12 08:40:04","120.228","99.1","215.0","478","60.03","32"
"06/23/12 08:45:04","120.2358","102.2","215.66","489","60.03","32"
"06/23/12 08:50:05","120.2439","105.6","215.2","505","60.03","32"
"06/23/12 08:55:04","120.2522","108.5","214.87","518","60.0","32"
"06/23/12 09:00:04","120.2607","111.7","215.84","529","60.0","33"
"06/23/12 09:05:05","120.2696","114.7","215.44","545","60.03","33"
"06/23/12 09:10:05","120.2786","117.0","215.96","552","60.0","33"
"06/23/12 09:15:04","120.2878","119.7","215.44","566","60.0","34"
"06/23/12 09:20:04","120.2972","122.5","216.23","578","60.0","34"
"06/23/12 09:25:04","120.3069","125.8","216.36","590","60.0","35"
"06/23/12 09:30:04","120.3167","128.3","215.97","597","60.0","35"
"06/23/12 09:35:04","120.3268","130.4","215.55","613","60.0","35"
"06/23/12 09:40:04","120.337","132.5","215.28","625","60.0","36"
"06/23/12 09:45:04","120.3475","135.2","215.77","634","60.0","36"
"06/23/12 09:50:04","120.3581","138.2","216.84","644","60.0","36"
"06/23/12 09:55:05","120.369","141.0","217.8","647","60.03","37"
"06/23/12 10:00:05","120.3801","143.3","217.94","664","60.03","37"
"06/23/12 10:05:04","120.3914","153.4","217.21","708","60.0","38"
"06/23/12 10:10:05","120.3995","27.0","214.91","89","60.0","38"
"06/23/12 10:15:04","120.4044","162.9","218.23","747","60.0","37"
"06/23/12 10:20:04","120.4128","178.6","218.29","809","60.0","37"
"06/23/12 10:25:05","120.4167","36.1","214.5","102","60.0","36"
"06/23/12 10:30:04","120.4295","177.4","217.62","809","60.03","37"
"06/23/12 10:35:04","120.4416","174.9","217.16","802","60.03","38"
"06/23/12 10:40:05","120.4539","171.8","217.49","782","60.0","39"
"06/23/12 10:45:04","120.4677","182.7","217.71","828","60.0","39"
"06/23/12 10:50:05","120.4752","193.5","218.29","879","60.0","38"
"06/23/12 10:55:05","120.4821","46.8","215.56","361","60.0","38"
"06/23/12 11:00:05","120.4879","194.4","218.86","874","60.0","38"
"06/23/12 11:05:05","120.5009","31.7","214.85","205","60.0","38"
"06/23/12 11:10:04","120.5044","194.3","217.56","885","60.0","36"
"06/23/12 11:15:05","120.5191","194.7","218.02","881","60.0","38"
"06/23/12 11:20:04","120.5245","52.0","215.06","165","60.0","36"
"06/23/12 11:25:04","120.5371","191.7","217.48","870","60.0","37"
"06/23/12 11:30:04","120.5494","44.5","214.94","330","60.03","37"
"06/23/12 11:35:05","120.553","41.4","214.78","236","60.0","35"
"06/23/12 11:40:04","120.566","193.6","217.83","879","60.0","37"
"06/23/12 11:45:04","120.5749","194.2","217.41","880","60.03","36"
"06/23/12 11:50:04","120.5845","153.8","216.68","711","60.03","36"
"06/23/12 11:55:04","120.5985","186.9","217.43","849","60.03","37"
"06/23/12 12:00:05","120.6125","175.3","217.29","803","60.03","38"
"06/23/12 12:05:04","120.6258","165.8","214.7","767","60.03","38"
"06/23/12 12:10:04","120.64","178.1","217.07","813","60.03","39"
"06/23/12 12:15:05","120.6537","126.3","217.61","591","60.03","39"
"06/23/12 12:20:04","120.6614","62.2","216.03","320","60.03","37"
"06/23/12 12:25:04","120.6682","116.5","217.33","549","60.03","36"
"06/23/12 12:30:05","120.6744","79.1","214.94","391","60.0","35"
"06/23/12 12:35:04","120.6826","102.9","214.37","499","60.03","35"
"06/23/12 12:40:04","120.6899","70.6","216.79","355","60.0","33"
"06/23/12 12:45:05","120.6987","145.0","217.6","670","60.0","34"
"06/23/12 12:50:05","120.7117","178.9","217.87","814","60.03","34"
"06/23/12 12:55:05","120.7234","95.4","215.81","458","60.03","34"
"06/23/12 13:00:05","120.7291","80.6","215.38","395","60.0","33"
"06/23/12 13:05:04","120.7352","71.9","214.92","362","60.03","33"
"06/23/12 13:10:04","120.7411","75.6","215.3","374","60.03","32"
"06/23/12 13:15:05","120.7475","91.5","214.91","446","60.03","32"
"06/23/12 13:20:05","120.7537","69.9","214.85","353","60.03","32"
"06/23/12 13:25:05","120.7585","40.4","214.96","363","60.0","31"
"06/23/12 13:30:04","120.7625","58.8","215.66","378","60.0","31"
"06/23/12 13:35:05","120.7669","73.9","215.94","203","60.03","30"
"06/23/12 13:40:05","120.7716","46.3","215.67","422","60.0","29"
"06/23/12 13:45:05","120.7759","41.8","215.67","338","60.03","29"
"06/23/12 13:50:04","120.7797","42.6","215.54","336","60.0","28"
"06/23/12 13:55:05","120.7831","48.9","215.63","301","60.0","28"
"06/23/12 14:00:04","120.7865","37.0","215.18","361","60.03","28"
"06/23/12 14:05:05","120.7898","46.6","214.74","336","60.0","27"
"06/23/12 14:10:05","120.793","42.3","214.74","323","60.03","27"
"06/23/12 14:15:06","120.7969","53.9","215.01","337","60.03","27"
"06/23/12 14:20:05","120.8008","42.8","215.64","311","60.0","27"
"06/23/12 14:25:04","120.8047","44.1","214.99","377","60.0","26"
"06/23/12 14:30:04","120.8083","49.5","214.9","279","60.0","26"
"06/23/12 14:35:05","120.8115","41.3","214.93","121","60.03","26"
"06/23/12 14:40:05","120.8145","32.0","214.22","87","60.0","26"
"06/23/12 14:45:04","120.8171","25.7","214.08","246","60.03","26"
"06/23/12 14:50:05","120.8193","34.4","214.59","203","60.0","26"
"06/23/12 14:55:04","120.8223","47.8","215.12","259","60.03","26"
"06/23/12 15:09:33","120.8306","32.2","214.03","108","60.03","26"
"06/23/12 15:14:34","120.8306","38.5","215.07","278","60.0","26"
"06/23/12 15:19:33","120.8337","59.5","214.82","341","60.03","26"
"06/23/12 15:24:34","120.8387","75.0","215.0","373","60.0","26"
"06/23/12 15:29:32","120.8462","110.4","215.81","523","60.0","27"
"06/23/12 15:34:34","120.8533","95.3","215.4","460","60.03","27"
"06/23/12 15:39:33","120.858","45.0","214.57","413","60.0","27"
"06/23/12 15:44:34","120.8625","40.1","214.64","271","60.0","27"
"06/23/12 15:49:32","120.866","48.3","214.9","176","60.03","27"
"06/23/12 15:54:33","120.8695","52.9","214.21","247","60.0","27"
"06/23/12 15:59:33","120.8733","53.1","214.34","133","60.03","27"
"06/23/12 16:04:33","120.8768","48.4","214.77","153","60.0","27"
"06/23/12 16:09:32","120.8801","54.0","214.91","385","60.03","27"
"06/23/12 16:14:32","120.8838","39.0","214.46","337","60.03","27"
"06/23/12 16:19:32","120.887","32.7","214.76","273","60.03","27"
"06/23/12 16:24:32","120.8898","29.4","214.79","196","60.0","27"
"06/23/12 16:29:33","120.8923","33.5","214.65","106","60.03","26"
"06/23/12 16:34:33","120.8944","33.4","214.41","66","60.0","26"
"06/23/12 16:39:33","120.8963","17.6","214.41","17","60.03","26"
"06/23/12 16:44:34","120.8981","13.4","214.11","66","60.0","26"
"06/23/12 16:49:32","120.9","30.0","213.66","26","60.03","26"
"06/23/12 16:54:33","120.9016","25.6","214.06","78","60.03","25"
"06/23/12 16:59:32","120.9031","13.9","213.36","4","60.03","25"
"06/23/12 17:04:32","120.9042","6.5","214.34","1","60.03","25"
"06/23/12 17:09:33","120.9049","15.7","214.61","28","60.03","24"
"06/23/12 17:14:34","120.9058","11.5","214.46","6","60.03","24"
"06/23/12 17:19:34","120.9067","6.2","214.41","192","60.03","24"
"06/23/12 17:24:33","120.9073","0.0","214.81","0","60.03","24"
"06/23/12 17:29:33","120.9078","14.0","213.39","14","60.03","23"
"06/23/12 17:34:33","120.9085","14.5","213.77","74","60.03","23"
"06/23/12 17:39:32","120.9091","9.1","214.2","186","60.03","23"
"06/23/12 17:44:32","120.9099","10.6","214.35","4","60.03","23"
"06/23/12 17:49:32","120.9105","10.0","213.83","118","60.0","23"
"06/23/12 17:54:33","120.911","0.0","213.98","0","60.0","23"
"06/23/12 17:59:33","120.9112","14.3","213.58","26","60.03","23"
"06/24/12 05:39:34","120.9113","12.3","214.99","76","60.07","17"
"06/24/12 05:44:33","120.9116","13.7","215.03","18","60.07","17"
"06/24/12 06:09:34","120.9124","13.1","213.69","148","60.07","18"
"06/24/12 06:14:33","120.9127","0.0","214.0","0","60.03","18"
"06/24/12 06:19:32","120.9132","0.0","214.2","26","60.03","18"
"06/24/12 06:24:33","120.9141","12.8","214.8","176","60.0","18"
"06/24/12 06:29:34","120.9152","16.6","213.89","13","60.03","18"
"06/24/12 06:34:33","120.9162","15.7","214.36","81","60.03","18"
"06/24/12 06:39:32","120.9172","14.0","213.92","31","60.03","18"
"06/24/12 06:44:34","120.9184","10.3","213.97","14","60.03","18"
"06/24/12 06:49:34","120.9201","19.6","214.22","210","60.03","18"
"06/24/12 06:54:34","120.9219","34.4","213.71","224","60.03","19"
"06/24/12 06:59:34","120.9239","27.3","213.64","211","60.0","19"
"06/24/12 07:04:34","120.926","27.7","213.56","49","60.0","19"
"06/24/12 07:09:32","120.9285","30.5","213.34","87","60.0","19"
"06/24/12 07:14:32","120.9314","35.5","213.79","95","60.0","19"
"06/24/12 07:19:33","120.9345","45.4","214.31","249","60.0","19"
"06/24/12 07:24:34","120.9378","49.0","214.41","282","60.03","20"
"06/24/12 07:29:33","120.9416","29.6","213.95","299","60.0","20"
"06/24/12 07:34:34","120.9446","48.5","214.18","132","60.0","20"
"06/24/12 07:39:34","120.9482","66.9","214.37","340","60.03","20"
"06/24/12 07:44:33","120.9521","52.3","214.0","97","60.0","20"
"06/24/12 07:49:34","120.9565","30.9","214.54","204","60.03","20"
"06/24/12 07:54:33","120.9605","48.8","214.49","452","60.03","20"
"06/24/12 07:59:33","120.9664","41.1","214.02","304","60.0","20"
"06/24/12 08:04:33","120.97","33.3","213.08","316","60.03","20"
"06/24/12 08:09:34","120.9731","39.0","213.56","225","60.03","20"
"06/24/12 08:14:34","120.976","29.9","214.16","91","60.0","20"
"06/24/12 08:19:34","120.9793","60.2","214.44","240","60.03","20"
"06/24/12 08:24:34","120.9856","114.0","215.8","542","60.03","20"
"06/24/12 08:29:34","120.9924","51.0","213.78","311","60.0","20"
"06/24/12 08:34:34","120.9965","52.9","214.12","87","60.0","20"
"06/24/12 08:39:33","121.0032","46.7","214.19","250","60.0","21"
"06/24/12 08:44:34","121.0074","49.0","213.4","309","60.0","20"
"06/24/12 08:49:34","121.0112","68.4","214.44","156","60.03","20"
"06/24/12 08:54:33","121.0157","74.0","214.59","369","60.0","20"
"06/24/12 08:59:33","121.02","40.4","214.25","131","60.0","20"
"06/24/12 09:04:34","121.0236","53.8","214.32","217","60.03","20"
"06/24/12 09:09:33","121.0271","44.3","214.38","254","60.0","20"
"06/24/12 09:14:33","121.0332","162.2","216.26","746","60.0","20"
"06/24/12 09:19:33","121.0435","164.8","215.97","759","60.0","22"
"06/24/12 09:24:34","121.0537","183.5","216.14","839","60.03","23"
"06/24/12 09:29:34","121.0595","43.7","214.38","179","60.0","22"
"06/24/12 09:34:34","121.0685","155.2","216.78","718","60.0","23"
"06/24/12 09:39:34","121.0803","149.6","216.16","695","60.03","23"
"06/24/12 09:44:34","121.0923","161.3","216.1","744","60.0","24"
"06/24/12 09:49:34","121.102","39.7","214.24","329","60.0","24"
"06/24/12 09:54:32","121.1106","114.4","215.62","540","60.03","24"
"06/24/12 09:59:33","121.119","195.7","216.84","892","60.0","24"
"06/24/12 10:04:33","121.1254","129.2","216.08","600","60.07","24"
"06/24/12 10:09:32","121.1362","180.5","217.13","822","60.0","25"
"06/24/12 10:14:33","121.1457","81.7","214.37","405","60.0","25"
"06/24/12 10:19:33","121.1505","62.5","214.64","322","60.03","24"
"06/24/12 10:24:34","121.1627","174.3","216.27","800","59.96","25"
"06/24/12 10:29:34","121.176","166.9","215.92","768","60.07","26"
"06/24/12 10:34:33","121.189","169.0","216.66","774","60.03","26"
"06/24/12 10:39:34","121.2022","168.2","216.05","771","60.03","27"
"06/24/12 10:44:34","121.2153","168.8","216.99","776","60.03","27"
"06/24/12 10:49:34","121.2285","169.5","216.19","774","59.96","28"
"06/24/12 10:54:33","121.2416","169.7","216.54","779","60.03","28"
"06/24/12 10:59:33","121.2549","170.9","216.23","789","60.03","29"
"06/24/12 11:04:33","121.2683","174.0","215.59","798","60.03","29"
"06/24/12 11:09:33","121.2819","176.6","216.47","803","60.0","29"
"06/24/12 11:14:33","121.2956","176.9","216.21","811","60.0","29"
"06/24/12 11:19:33","121.3096","178.6","217.22","817","60.03","29"
"06/24/12 11:24:33","121.3234","178.9","217.47","819","60.03","30"
"06/24/12 11:29:34","121.3375","180.4","217.52","825","60.0","30"
"06/24/12 11:34:34","121.3515","180.7","217.36","823","59.96","30"
"06/24/12 11:39:33","121.3656","181.5","217.46","829","60.07","30"
"06/24/12 11:44:34","121.3797","181.3","217.94","821","60.0","30"
"06/24/12 11:49:34","121.3939","185.1","217.84","843","60.03","30"
"06/24/12 11:54:33","121.4083","183.9","217.59","838","60.0","30"
"06/24/12 11:59:34","121.4227","184.7","218.0","845","60.03","30"
"06/24/12 12:04:34","121.437","182.6","217.67","830","60.0","31"
"06/24/12 12:09:34","121.4513","184.7","218.23","837","60.0","31"
"06/24/12 12:14:32","121.4657","186.1","217.97","843","60.0","31"
"06/24/12 12:19:33","121.4803","185.1","217.67","846","60.0","31"
"06/24/12 12:24:34","121.4947","184.3","217.78","832","60.0","32"
"06/24/12 12:29:34","121.509","184.4","217.48","842","60.03","32"
"06/24/12 12:34:34","121.5235","187.2","217.4","850","60.0","32"
"06/24/12 12:39:33","121.5381","186.5","217.53","846","60.0","32"
"06/24/12 12:44:34","121.5526","187.6","217.78","855","60.0","32"
"06/24/12 12:49:34","121.5673","187.8","217.53","853","60.03","32"
"06/24/12 12:54:34","121.5819","184.9","217.33","842","60.0","32"
"06/24/12 12:59:32","121.5962","184.3","217.38","837","60.03","32"
"06/24/12 13:04:33","121.6106","186.7","217.07","853","60.03","32"
"06/24/12 13:09:34","121.6253","188.1","217.32","851","60.0","31"
"06/24/12 13:14:34","121.6399","186.8","217.22","847","60.03","31"
"06/24/12 13:19:33","121.6543","183.4","217.12","838","60.0","32"
"06/24/12 13:24:34","121.6687","184.1","216.77","835","60.0","32"
"06/24/12 13:29:33","121.683","182.3","217.34","828","60.0","32"
"06/24/12 13:34:34","121.6972","183.5","217.5","836","60.03","31"
"06/24/12 13:39:33","121.7115","182.3","218.38","827","60.0","31"
"06/24/12 13:44:33","121.7255","178.1","217.79","812","60.0","32"
"06/24/12 13:49:34","121.7395","179.5","217.37","818","60.03","32"
"06/24/12 13:54:34","121.7534","176.6","217.49","806","60.0","32"
"06/24/12 13:59:34","121.7672","176.6","217.45","803","60.03","32"
"06/24/12 14:04:34","121.7808","175.6","217.54","798","60.03","32"
"06/24/12 14:09:33","121.7945","174.9","218.03","796","60.0","32"
"06/24/12 14:14:34","121.8079","172.8","217.38","790","60.03","32"
"06/24/12 14:19:34","121.8215","171.8","216.87","784","60.0","32"
"06/24/12 14:24:34","121.8347","171.8","218.1","778","60.0","31"
"06/24/12 14:29:33","121.8479","168.4","217.23","769","60.0","32"
"06/24/12 14:34:33","121.8609","167.3","217.33","768","60.03","31"
"06/24/12 14:39:34","121.8739","164.4","216.37","755","60.03","32"
"06/24/12 14:44:34","121.8867","163.0","216.73","745","60.0","31"
"06/24/12 14:49:34","121.8993","160.6","216.49","739","60.03","31"
"06/24/12 14:54:33","121.9117","158.3","217.76","729","60.0","32"
"06/24/12 14:59:33","121.9239","155.0","216.83","714","60.07","32"
"06/24/12 15:04:33","121.936","155.7","217.08","714","60.03","32"
"06/24/12 15:09:33","121.948","153.9","216.79","713","60.03","31"
"06/24/12 15:14:33","121.9599","150.6","217.01","698","60.03","31"
"06/24/12 15:19:34","121.9717","149.3","216.56","690","60.0","30"
"06/24/12 15:24:33","121.9832","145.6","216.38","676","60.0","31"
"06/24/12 15:29:33","121.9945","143.3","216.61","667","60.0","31"
"06/24/12 15:34:32","122.0055","140.5","216.95","651","60.03","31"
"06/24/12 15:39:33","122.0164","138.6","216.58","643","60.0","30"
"06/24/12 15:44:34","122.0271","134.9","215.89","628","60.0","31"
"06/24/12 15:49:34","122.0375","132.6","216.47","617","60.03","30"
"06/24/12 15:54:34","122.0477","131.7","216.61","616","60.03","30"
"06/24/12 15:59:33","122.0578","128.1","215.51","603","60.0","29"
"06/24/12 16:04:32","122.0676","124.1","215.7","586","60.03","29"
"06/24/12 16:09:34","122.0772","121.4","216.15","571","60.03","29"
"06/24/12 16:14:34","122.0866","118.1","216.33","557","60.03","29"
"06/24/12 16:19:33","122.0957","115.0","215.78","545","60.0","29"
"06/24/12 16:24:34","122.1045","111.7","215.93","534","60.07","28"
"06/24/12 16:29:33","122.1131","109.5","216.21","520","60.0","28"
"06/24/12 16:34:34","122.1214","105.6","216.29","502","60.0","28"
"06/24/12 16:39:33","122.1295","101.8","216.19","486","60.03","27"
"06/24/12 16:44:34","122.1373","98.0","216.16","470","60.0","27"
"06/24/12 16:49:33","122.1448","94.1","215.64","457","60.0","27"
"06/24/12 16:54:34","122.152","90.1","215.63","437","60.03","27"
"06/24/12 16:59:33","122.1588","85.6","215.65","419","60.03","27"
"06/24/12 17:04:33","122.1653","82.2","215.42","404","60.03","27"
"06/24/12 17:09:33","122.1716","78.9","215.79","388","60.0","27"
"06/24/12 17:14:34","122.1776","74.5","215.78","368","60.03","26"
"06/24/12 17:19:33","122.1832","70.6","215.5","354","60.07","26"
"06/24/12 17:24:33","122.1885","66.2","215.13","334","60.0","26"
"06/24/12 17:29:34","122.1935","62.3","214.82","321","60.0","26"
"06/24/12 17:34:33","122.1978","53.4","214.83","318","60.0","26"
"06/24/12 17:39:34","122.2018","53.3","215.37","137","60.03","26"
"06/24/12 17:44:33","122.2058","51.8","214.67","241","60.03","26"
"06/24/12 17:49:34","122.2095","52.3","214.92","348","60.03","25"
"06/24/12 17:54:33","122.2129","44.6","215.0","321","60.03","25"
"06/24/12 17:59:33","122.216","43.1","214.38","218","60.03","25"
"06/24/12 18:04:34","122.2188","30.4","214.42","123","60.0","25"
"06/24/12 18:09:34","122.2213","34.2","213.98","97","60.03","25"
"06/24/12 18:14:34","122.2234","18.2","213.64","222","60.03","24"
"06/24/12 18:19:33","122.2253","15.1","213.63","261","60.0","24"
"06/24/12 18:24:33","122.2269","10.7","214.48","211","60.03","24"
"06/24/12 18:29:35","122.2283","14.2","214.05","10","60.03","24"
"06/24/12 18:34:33","122.2295","11.9","214.04","1","60.03","23"
"06/24/12 18:39:33","122.2304","10.7","214.18","0","60.0","23"
"06/24/12 18:44:34","122.2312","10.4","213.87","0","60.03","23"
"06/24/12 18:49:33","122.2318","0.0","213.58","202","60.03","23"
"06/24/12 18:54:33","122.2322","0.0","214.26","0","60.07","22"
"06/24/12 18:59:33","122.2326","0.0","214.35","0","60.03","22"
"06/24/12 19:04:33","122.2328","2.0","214.24","0","60.03","22"
"06/24/12 19:09:33","122.2331","9.9","214.11","124","60.03","22"
"06/25/12 06:04:36","122.2331","0.0","212.81","0","60.03","13"
"06/25/12 06:09:35","122.2331","0.0","212.62","0","60.03","13"
"06/25/12 06:34:34","122.2348","10.4","214.28","2","60.0","15"
"06/25/12 06:39:33","122.2357","12.5","213.85","39","60.07","16"
"06/25/12 06:44:33","122.2368","24.0","213.39","265","60.03","17"
"06/25/12 06:49:34","122.2382","20.1","213.81","200","60.03","17"
"06/25/12 06:54:34","122.2399","30.8","214.68","110","60.0","17"
"06/25/12 06:59:35","122.2417","28.6","214.49","79","60.0","18"
"06/25/12 07:04:33","122.2439","25.9","213.68","63","60.03","18"
"06/25/12 07:09:34","122.2463","30.4","213.43","98","60.0","18"
"06/25/12 07:14:34","122.2491","32.4","213.74","82","60.03","19"
"06/25/12 07:19:34","122.2521","46.3","214.56","301","60.0","19"
"06/25/12 07:24:35","122.2555","52.1","214.81","192","60.03","20"
"06/25/12 07:29:33","122.2591","44.0","214.22","344","60.03","20"
"06/25/12 07:34:34","122.2631","53.3","214.46","98","60.03","20"
"06/25/12 07:39:34","122.2674","54.4","214.67","117","60.03","21"
"06/25/12 07:44:33","122.2714","42.8","213.52","338","60.03","22"
"06/25/12 07:49:35","122.2753","55.8","214.08","207","60.03","22"
"06/25/12 07:54:33","122.2792","39.2","214.91","161","60.03","23"
"06/25/12 07:59:33","122.2847","73.6","214.9","369","60.0","23"
"06/25/12 08:04:34","122.2906","77.3","215.23","386","60.03","23"
"06/25/12 08:09:34","122.2969","81.4","215.4","400","60.03","24"
"06/25/12 08:14:33","122.3033","85.3","214.72","420","60.03","24"
"06/25/12 08:19:33","122.3101","89.4","215.07","439","60.0","24"
"06/25/12 08:24:34","122.3173","93.4","215.37","450","60.0","25"
"06/25/12 08:29:33","122.3246","97.0","215.09","469","60.0","25"
"06/25/12 08:34:33","122.3323","100.8","215.62","484","60.03","25"
"06/25/12 08:39:34","122.3403","104.2","215.45","497","60.0","25"
"06/25/12 08:44:33","122.3485","107.5","214.87","514","60.0","26"
"06/25/12 08:49:34","122.3569","110.2","215.87","526","60.03","26"
"06/25/12 08:54:34","122.3657","113.4","215.63","539","60.0","27"
"06/25/12 08:59:33","122.3746","116.9","215.59","559","60.03","27"
"06/25/12 09:04:34","122.3839","120.1","215.36","565","60.0","28"
"06/25/12 09:09:33","122.3933","122.8","216.24","579","60.03","28"
"06/25/12 09:14:34","122.403","126.1","217.15","588","60.03","28"
"06/25/12 09:19:34","122.4128","128.6","215.79","604","60.0","29"
"06/25/12 09:24:35","122.423","130.9","215.97","612","60.03","29"
"06/25/12 09:29:34","122.4332","133.5","215.8","625","60.0","30"
"06/25/12 09:34:34","122.4438","136.0","215.67","636","60.03","30"
"06/25/12 09:39:34","122.4544","137.9","215.52","644","60.03","31"
"06/25/12 09:44:33","122.4652","140.4","215.25","654","60.03","31"
"06/25/12 09:49:34","122.4762","142.5","216.96","661","60.03","32"
"06/25/12 09:54:34","122.4875","144.7","216.23","668","60.0","32"
"06/25/12 09:59:34","122.4987","146.2","217.08","677","60.07","32"
"06/25/12 10:04:34","122.5103","148.0","217.51","683","60.03","33"
"06/25/12 10:09:34","122.5218","149.6","217.07","689","60.0","34"
"06/25/12 10:14:34","122.5335","151.0","217.95","696","60.0","34"
"06/25/12 10:19:34","122.5453","153.4","217.81","704","60.0","35"
"06/25/12 10:24:34","122.5574","156.2","217.51","716","60.03","35"
"06/25/12 10:29:33","122.5695","157.6","216.47","726","60.0","35"
"06/25/12 10:34:33","122.5819","159.4","217.61","733","60.03","36"
"06/25/12 10:39:34","122.5944","162.0","217.5","746","60.03","36"
"06/25/12 10:44:34","122.607","161.5","217.72","739","60.0","36"
"06/25/12 10:49:34","122.6196","163.1","217.08","751","60.0","36"
"06/25/12 10:54:35","122.6325","164.9","217.32","754","60.03","36"
"06/25/12 10:59:33","122.6454","166.2","217.73","759","60.03","36"
"06/25/12 11:04:34","122.6583","167.4","216.98","771","60.03","37"
"06/25/12 11:09:34","122.6714","168.0","216.95","770","60.0","37"
"06/25/12 11:14:34","122.6846","169.6","217.18","774","60.0","38"
"06/25/12 11:19:34","122.6978","171.9","216.76","787","60.03","37"
"06/25/12 11:24:34","122.7113","174.7","216.91","793","60.0","37"
"06/25/12 11:29:35","122.7249","174.6","216.83","795","60.0","37"
"06/25/12 11:34:35","122.7385","173.2","216.74","789","59.96","37"
"06/25/12 11:39:33","122.7519","174.0","216.57","799","60.0","37"
"06/25/12 11:44:33","122.7655","174.5","217.18","799","60.0","38"
"06/25/12 11:49:35","122.7791","174.2","216.93","790","60.0","38"
"06/25/12 11:54:35","122.7928","176.0","216.9","803","60.03","38"
"06/25/12 11:59:33","122.8064","173.9","216.99","797","60.03","38"
"06/25/12 12:04:33","122.8201","176.4","217.27","802","60.0","39"
"06/25/12 12:09:34","122.8341","178.9","217.33","812","60.03","38"
"06/25/12 12:14:33","122.848","178.7","216.93","816","60.0","38"
"06/25/12 12:19:34","122.8619","178.2","216.67","816","60.03","38"
"06/25/12 12:24:35","122.8758","178.5","217.11","813","60.03","38"
"06/25/12 12:29:34","122.8897","178.0","217.46","810","60.0","38"
"06/25/12 12:34:34","122.9035","179.0","217.73","807","60.0","38"
"06/25/12 12:39:34","122.9174","179.3","216.69","820","60.03","38"
"06/25/12 12:44:34","122.9316","180.7","216.41","823","60.0","38"
"06/25/12 12:49:34","122.9456","181.6","217.29","827","60.03","37"
"06/25/12 12:54:34","122.9597","180.6","217.61","824","60.03","37"
"06/25/12 12:59:34","122.9737","180.4","217.36","821","60.03","37"
"06/25/12 13:04:35","122.9879","181.7","217.37","825","60.0","36"
"06/25/12 13:09:33","123.0018","178.7","218.07","812","60.03","36"
"06/25/12 13:14:33","123.0157","176.1","216.64","811","60.0","36"
"06/25/12 13:19:34","123.0294","177.5","217.08","809","60.03","37"
"06/25/12 13:24:34","123.0432","175.1","217.25","802","60.0","37"
"06/25/12 13:29:35","123.0569","175.6","217.84","801","60.03","37"
"06/25/12 13:34:34","123.0705","174.2","217.82","795","60.0","37"
"06/25/12 13:39:34","123.084","172.7","217.76","793","60.0","37"
"06/25/12 13:44:34","123.0975","172.8","217.65","788","60.03","38"
"06/25/12 13:49:35","123.1109","171.5","217.39","784","60.03","38"
"06/25/12 13:54:33","123.1242","169.9","217.53","772","60.03","38"
"06/25/12 13:59:35","123.1374","167.5","217.91","766","60.03","38"
"06/25/12 14:04:35","123.1504","165.6","217.52","760","60.0","38"
"06/25/12 14:09:33","123.1633","166.3","218.17","767","60.03","38"
"06/25/12 14:14:34","123.1762","165.3","218.89","751","60.03","38"
"06/25/12 14:19:34","123.1891","164.2","218.47","747","60.0","38"
"06/25/12 14:24:35","123.2018","162.4","217.96","742","60.03","38"
"06/25/12 14:29:34","123.2143","161.1","217.55","739","60.03","38"
"06/25/12 14:34:34","123.2269","160.4","217.56","738","60.0","38"
"06/25/12 14:39:34","123.2394","160.5","217.17","738","60.03","37"
"06/25/12 14:44:34","123.2518","158.0","218.04","723","60.03","37"
"06/25/12 14:49:35","123.264","156.5","217.58","721","60.0","36"
"06/25/12 14:54:34","123.2761","154.0","217.91","709","60.0","36"
"06/25/12 14:59:33","123.288","152.1","217.59","702","60.03","36"
"06/25/12 15:04:34","123.2998","151.2","217.22","690","60.0","35"
"06/25/12 15:09:33","123.3114","148.8","216.84","691","60.03","35"
"06/25/12 15:14:34","123.323","146.8","215.97","684","60.0","35"
"06/25/12 15:19:35","123.3344","144.8","216.77","677","60.07","34"
"06/25/12 15:24:35","123.3455","141.5","217.0","655","60.03","34"
"06/25/12 15:29:34","123.3564","139.5","215.21","656","60.03","34"
"06/25/12 15:34:33","123.3672","137.6","215.94","640","60.03","33"
"06/25/12 15:39:34","123.3779","135.4","215.8","634","60.03","33"
"06/25/12 15:44:34","123.3883","133.2","215.75","625","60.0","33"
"06/25/12 15:49:33","123.3985","129.2","215.61","610","60.03","32"
"06/25/12 15:54:35","123.4085","126.6","216.27","595","60.03","32"
"06/25/12 15:59:35","123.4183","123.3","216.73","581","60.07","32"
"06/25/12 16:04:34","123.4278","120.8","216.54","570","60.03","32"
"06/25/12 16:09:35","123.437","117.7","216.41","553","60.03","32"
"06/25/12 16:14:34","123.4461","114.7","216.62","544","60.0","32"
"06/25/12 16:19:34","123.4548","111.6","216.54","529","60.03","32"
"06/25/12 16:24:34","123.4634","108.6","215.85","515","60.03","32"
"06/25/12 16:29:33","123.4717","105.1","215.71","505","60.03","32"
"06/25/12 16:34:35","123.4798","101.9","216.37","487","60.03","31"
"06/25/12 16:39:33","123.4876","98.7","216.21","472","60.0","31"
"06/25/12 16:44:33","123.4951","95.0","215.92","460","60.03","31"
"06/25/12 16:49:34","123.5023","91.4","215.42","446","60.03","31"
"06/25/12 16:54:34","123.5093","87.3","215.56","428","60.03","31"
"06/25/12 16:59:34","123.516","83.7","215.93","413","60.03","30"
"06/25/12 17:04:34","123.5224","80.3","216.14","393","60.03","30"
"06/25/12 17:09:34","123.5284","76.7","215.63","380","60.03","30"
"06/25/12 17:14:34","123.5342","72.6","214.98","367","60.03","29"
"06/25/12 17:19:34","123.5397","68.6","215.39","344","60.03","29"
"06/25/12 17:24:34","123.5449","64.4","215.07","330","60.07","29"
"06/25/12 17:29:34","123.5497","60.7","214.65","310","60.03","29"
"06/25/12 17:34:34","123.5541","62.2","214.88","181","60.03","29"
"06/25/12 17:39:34","123.5583","48.9","214.71","157","60.07","29"
"06/25/12 17:44:34","123.5623","42.2","214.64","370","60.03","29"
"06/25/12 17:49:34","123.5659","43.2","213.7","330","60.03","28"
"06/25/12 17:54:34","123.5693","38.2","213.4","299","60.03","28"
"06/25/12 17:59:34","123.5723","33.4","213.69","184","60.03","28"
"06/25/12 18:04:34","123.575","36.9","213.93","150","60.03","28"
"06/25/12 18:09:34","123.5773","29.5","213.64","90","60.03","28"
"06/25/12 18:14:34","123.5794","14.5","213.59","264","60.03","28"
"06/25/12 18:19:35","123.5812","16.4","213.36","20","60.03","27"
"06/25/12 18:24:35","123.5829","26.2","213.59","61","60.03","27"
"06/25/12 18:29:33","123.5842","13.7","213.58","163","60.03","27"
"06/25/12 18:34:34","123.5854","19.4","214.11","180","60.07","27"
"06/25/12 18:39:33","123.5863","13.0","214.66","6","60.0","27"
"06/25/12 18:44:35","123.5871","10.5","213.76","56","60.03","26"
"06/25/12 18:49:33","123.5877","15.2","213.56","252","60.03","26"
"06/25/12 18:54:34","123.5882","0.0","213.36","0","60.0","26"
"06/25/12 18:59:35","123.5885","14.9","213.5","5","60.03","26"
"06/25/12 19:04:33","123.5889","13.7","213.55","6","60.03","26"
"06/25/12 19:09:34","123.5891","0.0","213.57","0","60.0","25"
"06/25/12 19:14:35","123.5894","0.0","213.62","0","60.03","25"
"06/25/12 19:19:34","123.5896","14.0","213.66","65","60.0","25"
"06/25/12 19:24:34","123.5898","7.6","214.08","0","60.03","24"
"06/26/12 06:04:34","123.5899","0.0","214.71","0","60.03","15"
"06/26/12 06:09:40","123.5899","0.0","214.67","0","60.03","15"
"06/26/12 06:14:34","123.59","13.6","214.34","75","60.03","16"
"06/26/12 06:19:34","123.5903","0.0","214.39","0","60.0","17"
"06/26/12 06:24:36","123.5907","13.7","213.63","30","60.03","17"
"06/26/12 06:29:34","123.5912","11.6","214.48","16","60.03","18"
"06/26/12 06:34:34","123.592","12.3","214.53","56","60.0","18"
"06/26/12 06:39:34","123.5929","16.0","213.92","1","60.03","18"
"06/26/12 06:44:34","123.594","11.9","214.6","19","60.03","19"
"06/26/12 06:49:33","123.5953","10.4","214.01","20","59.96","19"
"06/26/12 06:54:34","123.5969","21.6","214.25","214","60.07","19"
"06/26/12 06:59:35","123.5986","26.2","214.1","316","60.03","20"
"06/26/12 07:04:34","123.6008","33.0","214.02","107","60.0","20"
"06/26/12 07:09:35","123.6031","28.4","213.81","266","60.03","20"
"06/26/12 07:14:33","123.6058","31.7","214.23","84","60.03","21"
"06/26/12 07:19:35","123.6088","39.3","213.54","299","60.03","22"
"06/26/12 07:24:34","123.6121","40.3","213.88","223","60.0","22"
"06/26/12 07:29:34","123.6157","42.9","214.07","357","60.03","23"
"06/26/12 07:34:35","123.6196","62.8","213.66","260","60.03","23"
"06/26/12 07:39:34","123.6237","58.6","210.37","364","60.03","23"
"06/26/12 07:44:34","123.628","60.7","213.99","147","60.03","24"
"06/26/12 07:49:35","123.632","58.1","214.48","220","60.03","24"
"06/26/12 07:54:35","123.6372","69.6","215.97","348","60.03","25"
"06/26/12 07:59:33","123.6427","73.5","216.45","366","60.03","25"
"06/26/12 08:04:33","123.6486","76.9","216.08","380","60.07","26"
"06/26/12 08:09:34","123.6547","80.9","215.66","399","60.0","26"
"06/26/12 08:14:35","123.6612","84.3","216.01","416","60.07","26"
"06/26/12 08:19:35","123.6679","88.0","216.46","431","60.03","27"
"06/26/12 08:24:34","123.6749","91.7","215.79","443","60.03","27"
"06/26/12 08:29:35","123.6821","94.3","214.14","458","60.03","28"
"06/26/12 08:34:35","123.6897","98.5","214.47","476","60.03","28"
"06/26/12 08:39:35","123.6975","103.1","214.9","495","60.0","28"
"06/26/12 08:44:34","123.7056","105.8","214.25","505","60.0","29"
"06/26/12 08:49:35","123.7138","107.2","214.13","509","60.03","29"
"06/26/12 08:54:35","123.7225","112.5","213.17","538","60.03","30"
"06/26/12 08:59:35","123.7313","115.6","215.68","547","60.03","30"
"06/26/12 09:04:35","123.7404","118.6","216.22","560","60.0","30"
"06/26/12 09:09:35","123.7497","121.5","216.93","572","60.03","31"
"06/26/12 09:14:34","123.7593","124.0","215.54","586","60.03","31"
"06/26/12 09:19:35","123.769","127.2","216.15","601","60.0","32"
"06/26/12 09:24:34","123.778","131.4","215.29","620","60.03","32"
"06/26/12 09:29:34","123.7879","113.8","216.38","542","60.07","32"
"06/26/12 09:34:34","123.7981","133.9","215.34","629","60.0","32"
"06/26/12 09:39:34","123.8085","135.9","216.38","633","60.03","33"
"06/26/12 09:44:34","123.8192","138.9","216.58","651","60.07","33"
"06/26/12 09:49:34","123.8301","140.7","216.77","655","60.03","33"
"06/26/12 09:54:35","123.8412","141.6","216.29","658","60.07","34"
"06/26/12 09:59:33","123.8522","145.2","217.65","673","60.03","34"
"06/26/12 10:04:34","123.8635","145.6","216.12","680","60.0","34"
"06/26/12 10:09:34","123.875","148.2","216.83","684","60.03","35"
"06/26/12 10:14:35","123.8866","149.3","216.39","690","60.03","36"
"06/26/12 10:19:35","123.8984","151.0","215.25","705","60.0","36"
"06/26/12 10:24:34","123.9102","153.2","210.27","729","60.03","36"
"06/26/12 10:29:35","123.9221","153.9","216.12","715","60.03","37"
"06/26/12 10:34:34","123.9342","154.3","217.59","711","60.0","37"
"06/26/12 10:39:35","123.9462","156.0","216.84","719","60.03","38"
"06/26/12 10:44:34","123.9584","156.5","216.85","720","60.03","38"
"06/26/12 10:49:35","123.9707","158.9","217.0","733","60.03","38"
"06/26/12 10:54:35","123.9831","159.2","217.59","731","60.0","39"
"06/26/12 10:59:34","123.9955","160.4","217.6","737","60.03","39"
"06/26/12 11:04:34","124.0081","161.5","216.46","746","59.96","40"
"06/26/12 11:09:34","124.0207","162.9","216.04","751","60.0","40"
"06/26/12 11:14:35","124.0334","162.7","217.49","742","60.03","40"
"06/26/12 11:19:35","124.0461","165.9","217.2","761","60.0","41"
"06/26/12 11:24:35","124.0591","165.8","217.33","762","60.0","41"
"06/26/12 11:29:35","124.0721","167.1","215.46","770","60.03","41"
"06/26/12 11:34:34","124.085","166.5","216.18","770","60.0","42"
"06/26/12 11:39:34","124.098","168.3","216.67","767","60.03","42"
"06/26/12 11:44:35","124.1111","168.0","217.6","763","60.0","42"
"06/26/12 11:49:34","124.1241","166.8","217.42","768","60.0","42"
"06/26/12 11:54:35","124.1372","167.9","217.21","767","60.0","42"
"06/26/12 11:59:35","124.1503","170.5","217.28","782","60.03","42"
"06/26/12 12:04:35","124.1637","171.2","216.55","786","60.03","42"
"06/26/12 12:09:34","124.177","172.4","217.78","790","60.03","42"
"06/26/12 12:14:35","124.1905","171.6","217.35","786","60.0","42"
"06/26/12 12:19:33","124.2038","172.5","216.76","794","60.03","41"
"06/26/12 12:24:34","124.2172","170.5","216.52","781","60.03","42"
"06/26/12 12:29:34","124.2306","171.5","216.99","791","60.03","42"
"06/26/12 12:34:34","124.244","170.4","216.87","780","60.0","42"
"06/26/12 12:39:34","124.2571","167.2","217.73","764","60.0","42"
"06/26/12 12:44:35","124.2702","168.3","217.19","767","60.03","42"
"06/26/12 12:49:33","124.2834","169.7","216.75","780","60.03","42"
"06/26/12 12:54:34","124.2966","167.4","217.77","767","60.03","42"
"06/26/12 12:59:34","124.3097","168.0","217.73","772","60.07","42"
"06/26/12 13:04:34","124.3229","170.1","217.57","776","60.0","42"
"06/26/12 13:09:35","124.3361","168.5","217.66","770","60.03","42"
"06/26/12 13:14:34","124.3492","167.3","217.37","771","60.0","42"
"06/26/12 13:19:34","124.3622","166.6","217.31","767","60.03","43"
"06/26/12 13:24:34","124.3753","166.2","217.13","759","60.03","43"
"06/26/12 13:29:35","124.3882","166.1","217.84","759","60.03","43"
"06/26/12 13:34:35","124.4011","163.4","218.2","747","60.03","43"
"06/26/12 13:39:35","124.4138","163.4","217.76","748","60.03","43"
"06/26/12 13:44:34","124.4264","162.8","217.59","746","60.03","43"
"06/26/12 13:49:35","124.4391","160.6","217.96","734","60.0","43"
"06/26/12 13:54:35","124.4515","158.7","217.78","726","60.03","43"
"06/26/12 13:59:34","124.4638","158.6","217.31","733","60.0","43"
"06/26/12 14:04:34","124.4762","160.1","216.38","737","60.03","42"
"06/26/12 14:09:35","124.4887","159.4","215.24","738","60.0","42"
"06/26/12 14:14:34","124.501","157.4","214.99","726","60.03","42"
"06/26/12 14:19:35","124.5131","156.9","216.36","720","60.0","42"
"06/26/12 14:24:34","124.5252","155.3","216.68","717","60.03","41"
"06/26/12 14:29:34","124.5373","155.8","216.75","721","60.03","41"
"06/26/12 14:34:35","124.5495","155.9","216.96","716","60.03","40"
"06/26/12 14:39:34","124.5616","153.0","216.38","709","60.0","40"
"06/26/12 14:44:35","124.5735","151.7","216.75","698","60.03","39"
"06/26/12 14:49:35","124.5852","149.3","217.12","685","60.03","38"
"06/26/12 14:54:34","124.5967","145.8","216.4","679","60.03","38"
"06/26/12 14:59:35","124.6079","143.6","216.69","667","60.0","38"
"06/26/12 15:04:34","124.6191","142.2","217.16","659","60.03","38"
"06/26/12 15:09:35","124.6301","140.0","216.45","654","60.0","38"
"06/26/12 15:14:34","124.6409","137.9","217.18","641","60.0","38"
"06/26/12 15:19:34","124.6515","135.8","217.03","631","60.0","38"
"06/26/12 15:24:34","124.662","133.8","216.35","627","60.03","38"
"06/26/12 15:29:34","124.6722","130.6","215.69","613","60.03","38"
"06/26/12 15:34:34","124.6823","128.8","216.76","601","60.03","38"
"06/26/12 15:39:35","124.6923","125.7","215.89","591","60.0","38"
"06/26/12 15:44:34","124.7019","124.1","215.92","586","60.0","38"
"06/26/12 15:49:34","124.7115","122.2","214.74","575","60.03","38"
"06/26/12 15:54:35","124.7209","118.6","215.32","560","60.0","38"
"06/26/12 15:59:34","124.7299","115.2","214.95","551","60.03","38"
"06/26/12 16:04:34","124.7388","112.5","216.41","536","60.0","38"
"06/26/12 16:09:35","124.7474","109.4","215.76","523","60.03","38"
"06/26/12 16:14:35","124.7559","106.7","215.56","513","60.0","38"
"06/26/12 16:19:35","124.764","104.0","214.75","498","60.0","38"
"06/26/12 16:24:35","124.772","100.8","213.69","490","60.03","38"
"06/26/12 16:29:35","124.7796","97.8","214.27","474","60.0","38"
"06/26/12 16:34:35","124.7871","94.4","213.75","463","60.03","38"
"06/26/12 16:39:34","124.7943","91.5","214.69","444","60.03","38"
"06/26/12 16:44:34","124.8014","89.9","214.61","436","60.03","36"
"06/26/12 16:49:35","124.8082","86.8","213.91","428","60.0","34"
"06/26/12 16:54:35","124.8149","84.7","215.3","419","60.03","32"
"06/26/12 16:59:34","124.8213","81.2","215.06","404","60.0","32"
"06/26/12 17:04:34","124.8275","77.7","215.27","384","60.03","31"
"06/26/12 17:09:34","124.8331","65.2","215.56","330","60.0","30"
"06/26/12 17:14:35","124.8389","71.9","215.76","361","60.03","29"
"06/26/12 17:19:35","124.8443","67.9","214.81","344","60.03","29"
"06/26/12 17:24:34","124.8494","65.8","215.22","336","60.03","28"
"06/26/12 17:29:35","124.8542","46.7","214.58","348","60.03","28"
"06/26/12 17:34:35","124.8562","15.7","214.14","109","60.07","27"
"06/26/12 17:39:34","124.8583","26.0","213.84","189","60.03","26"
"06/26/12 17:44:34","124.8606","28.4","214.28","124","60.0","26"
"06/26/12 17:49:34","124.8631","38.4","214.82","275","60.0","25"
"06/26/12 17:54:34","124.8658","30.5","214.17","249","60.0","25"
"06/26/12 17:59:35","124.8685","34.2","213.71","290","60.07","25"
"06/26/12 18:04:34","124.8712","28.7","213.21","71","60.03","25"
"06/26/12 18:09:35","124.8736","28.9","212.77","106","60.03","25"
"06/26/12 18:14:34","124.8761","19.0","212.27","337","60.03","25"
"06/26/12 18:19:35","124.878","15.1","212.55","80","60.03","25"
"06/26/12 18:32:50","124.8832","22.4","213.74","306","60.03","24"
"06/26/12 18:37:51","124.8851","32.7","213.43","186","60.03","24"
"06/26/12 18:42:51","124.887","23.6","213.18","294","60.0","25"
"06/26/12 18:47:49","124.8889","24.9","213.15","231","60.07","24"
"06/26/12 18:52:49","124.8906","13.0","213.42","100","60.03","25"
"06/26/12 18:57:50","124.8917","12.5","213.72","19","60.03","24"
"06/26/12 19:02:50","124.8924","0.0","213.49","0","60.0","24"
"06/26/12 19:07:50","124.893","11.8","213.78","11","60.03","24"
"06/26/12 19:12:50","124.8937","0.0","214.09","3","60.03","24"
"06/26/12 19:17:50","124.8942","0.0","213.68","0","60.03","24"
"06/26/12 19:22:50","124.8947","10.7","213.85","0","60.03","24"
"06/26/12 19:27:50","124.8952","0.0","213.87","28","60.03","24"
"06/26/12 19:32:49","124.8958","0.0","213.67","0","60.03","23"
"06/26/12 19:37:50","124.8963","11.2","213.11","1","60.03","23"
"06/26/12 19:42:50","124.8967","11.1","213.14","2","60.03","23"
"06/27/12 05:57:51","124.8969","0.0","214.16","0","60.03","15"
"06/27/12 06:02:51","124.8972","0.0","214.41","0","60.0","16"
"06/27/12 06:07:54","124.8976","12.4","214.08","1","60.03","17"
"06/27/12 06:12:51","124.898","0.0","214.18","196","60.03","17"
"06/27/12 06:17:51","124.8984","0.0","214.05","0","60.07","17"
"06/27/12 06:22:51","124.8989","0.0","214.18","0","60.0","17"
"06/27/12 06:27:50","124.8996","4.8","214.22","192","60.07","17"
"06/27/12 06:32:50","124.9005","13.6","214.4","65","60.0","18"
"06/27/12 06:37:50","124.9018","13.1","214.96","208","60.03","18"
"06/27/12 06:42:51","124.9034","20.9","214.0","48","60.0","18"
"06/27/12 06:47:50","124.9049","12.8","213.95","243","60.03","19"
"06/27/12 06:52:50","124.9067","28.3","214.89","66","60.07","19"
"06/27/12 06:57:51","124.9084","17.3","215.07","230","60.03","19"
"06/27/12 07:02:50","124.9105","30.2","215.32","125","60.0","20"
"06/27/12 07:07:51","124.9134","14.2","213.36","181","60.03","20"
"06/27/12 07:12:51","124.916","23.6","213.64","31","60.03","21"
"06/27/12 07:17:50","124.9179","20.8","212.53","54","60.03","21"
"06/27/12 07:22:50","124.9193","23.6","212.47","40","60.03","22"
"06/27/12 07:27:50","124.921","14.3","211.67","306","60.03","22"
"06/27/12 07:32:50","124.9231","33.8","214.83","288","60.03","22"
"06/27/12 07:37:50","124.925","23.3","214.87","50","60.0","22"
"06/27/12 07:42:51","124.9265","24.3","214.62","59","60.03","22"
"06/27/12 07:47:51","124.928","23.9","212.87","22","60.03","22"
"06/27/12 07:52:52","124.9298","25.3","214.2","171","60.07","22"
"06/27/12 07:57:51","124.9324","48.7","213.9","135","60.03","23"
"06/27/12 08:02:50","124.9365","71.3","214.55","356","60.03","23"
"06/27/12 08:07:51","124.9396","32.3","213.77","210","60.03","23"
"06/27/12 08:12:50","124.9432","46.6","213.58","155","60.03","24"
"06/27/12 08:17:51","124.9484","62.3","214.24","317","60.0","24"
"06/27/12 08:22:50","124.9554","60.9","214.48","396","60.03","24"
"06/27/12 08:27:51","124.9588","26.4","213.03","205","60.07","25"
"06/27/12 08:32:50","124.9614","41.0","214.01","316","60.0","25"
"06/27/12 08:37:50","124.9643","50.9","213.54","393","60.03","24"
"06/27/12 08:42:51","124.9707","71.3","215.0","354","60.03","25"
"06/27/12 08:47:51","124.9749","36.7","214.06","93","60.0","25"
"06/27/12 08:52:51","124.9779","35.8","213.47","272","60.03","25"
"06/27/12 08:57:50","124.9803","30.2","214.23","81","60.03","25"
"06/27/12 09:02:51","124.983","41.3","213.96","103","60.03","25"
"06/27/12 09:07:50","124.9858","41.8","214.21","94","60.03","25"
"06/27/12 09:12:52","124.9889","37.1","214.15","101","60.03","25"
"06/27/12 09:17:50","124.9927","49.6","213.91","119","60.03","25"
"06/27/12 09:22:51","124.9969","49.1","213.91","279","60.03","25"
"06/27/12 09:27:50","125.0019","65.2","214.49","333","60.03","25"
"06/27/12 09:32:51","125.0076","72.9","214.84","366","60.03","25"
"06/27/12 09:37:51","125.0133","66.8","215.03","341","60.0","26"
"06/27/12 09:42:51","125.0198","81.0","216.03","397","60.03","26"
"06/27/12 09:47:50","125.0291","136.5","216.67","632","60.0","27"
"06/27/12 09:52:50","125.0393","93.6","215.57","457","60.03","28"
"06/27/12 09:57:51","125.048","101.3","215.18","484","60.03","28"
"06/27/12 10:02:51","125.0548","79.9","214.04","398","60.03","28"
"06/27/12 10:07:51","125.0616","84.0","214.86","415","60.03","29"
"06/27/12 10:12:50","125.0685","93.8","213.73","457","60.03","29"
"06/27/12 10:17:51","125.0765","102.0","214.16","492","60.0","29"
"06/27/12 10:22:50","125.0836","84.8","213.11","420","60.07","29"
"06/27/12 10:27:51","125.0907","80.8","212.58","404","60.0","29"
"06/27/12 10:32:50","125.0983","98.5","213.53","477","60.0","30"
"06/27/12 10:37:51","125.1076","103.1","214.54","497","60.0","30"
"06/27/12 10:42:50","125.1177","106.7","214.48","514","60.03","30"
"06/27/12 10:47:51","125.1286","134.4","215.25","630","60.03","31"
"06/27/12 10:52:52","125.1371","109.5","215.39","526","60.07","31"
"06/27/12 10:57:50","125.1454","93.3","215.53","453","60.03","31"
"06/27/12 11:02:51","125.1539","113.2","215.18","537","60.03","31"
