"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"06/27/12 11:07:51","125.1632","144.6","215.98","675","60.0","32"
"06/27/12 11:12:50","125.176","169.0","216.74","779","60.03","33"
"06/27/12 11:17:51","125.1883","178.3","217.58","808","60.03","33"
"06/27/12 11:22:51","125.1975","171.2","216.43","787","60.0","33"
"06/27/12 11:27:50","125.2092","124.4","216.01","587","60.0","33"
"06/27/12 11:32:51","125.2179","108.0","215.53","514","60.0","33"
"06/27/12 11:37:50","125.2286","179.4","217.34","816","60.0","34"
"06/27/12 11:42:52","125.2417","162.9","216.94","747","60.0","35"
"06/27/12 11:47:52","125.2544","163.2","216.14","752","60.0","35"
"06/27/12 11:52:51","125.2668","162.9","216.66","744","60.03","35"
"06/27/12 11:57:51","125.2794","162.7","216.26","751","60.03","35"
"06/27/12 12:02:50","125.2921","161.9","216.37","746","60.0","36"
"06/27/12 12:07:52","125.3048","161.8","216.42","747","60.0","36"
"06/27/12 12:12:51","125.3175","164.7","216.42","760","60.0","37"
"06/27/12 12:17:51","125.3303","161.8","216.09","746","60.0","36"
"06/27/12 12:22:51","125.3427","156.7","215.55","723","60.03","36"
"06/27/12 12:27:51","125.3542","158.3","215.65","732","60.0","36"
"06/27/12 12:32:50","125.3665","163.4","216.34","754","60.03","37"
"06/27/12 12:37:51","125.3795","166.3","217.1","766","60.0","37"
"06/27/12 12:42:52","125.3903","159.5","217.42","734","60.0","36"
"06/27/12 12:47:52","125.4023","161.6","216.21","741","60.03","37"
"06/27/12 12:52:51","125.4146","150.2","215.6","699","60.03","37"
"06/27/12 12:57:51","125.4267","166.5","216.25","770","60.03","37"
"06/27/12 13:02:52","125.4393","163.8","216.55","751","60.03","37"
"06/27/12 13:07:50","125.4523","166.2","216.66","762","60.0","37"
"06/27/12 13:12:51","125.4653","166.4","216.36","766","60.0","37"
"06/27/12 13:17:51","125.4784","167.1","216.73","761","60.0","37"
"06/27/12 13:22:51","125.4912","162.8","217.08","748","60.03","37"
"06/27/12 13:27:51","125.504","163.7","216.97","753","60.03","37"
"06/27/12 13:32:51","125.5167","162.9","216.07","753","60.0","37"
"06/27/12 13:37:50","125.5293","161.1","217.19","738","60.0","37"
"06/27/12 13:42:51","125.5417","159.4","216.38","738","60.0","37"
"06/27/12 13:47:51","125.5542","157.3","216.21","726","60.0","37"
"06/27/12 13:52:50","125.5664","159.8","216.82","735","60.0","36"
"06/27/12 13:57:50","125.5788","158.5","217.15","727","60.03","36"
"06/27/12 14:02:51","125.5911","156.7","216.82","725","60.07","36"
"06/27/12 14:07:51","125.6033","155.4","217.34","718","60.0","36"
"06/27/12 14:12:51","125.6153","156.1","217.49","714","60.0","36"
"06/27/12 14:17:52","125.6274","151.9","216.63","704","60.0","36"
"06/27/12 14:22:50","125.6391","151.3","217.03","701","60.03","36"
"06/27/12 14:27:50","125.6509","150.4","216.94","696","60.0","36"
"06/27/12 14:32:51","125.6626","148.4","216.46","687","60.03","36"
"06/27/12 14:37:50","125.6741","147.2","217.16","680","60.03","36"
"06/27/12 14:42:51","125.6856","146.2","216.87","676","60.03","36"
"06/27/12 14:47:52","125.6969","145.7","217.24","672","60.03","36"
"06/27/12 14:52:51","125.7082","143.3","217.36","664","60.0","36"
"06/27/12 14:57:51","125.7194","142.9","216.49","666","60.03","36"
"06/27/12 15:02:50","125.7303","141.4","216.62","658","60.03","36"
"06/27/12 15:07:51","125.7411","136.6","216.98","636","60.0","36"
"06/27/12 15:12:50","125.7499","144.3","216.83","668","60.03","36"
"06/27/12 15:17:52","125.761","140.3","217.15","649","60.0","36"
"06/27/12 15:22:51","125.7709","141.2","216.39","661","60.03","36"
"06/27/12 15:27:51","125.7811","135.7","215.83","633","60.0","36"
"06/27/12 15:32:51","125.7914","128.6","215.75","608","60.0","36"
"06/27/12 15:37:51","125.8008","114.9","215.9","543","60.03","36"
"06/27/12 15:42:51","125.8082","109.9","216.15","523","60.0","36"
"06/27/12 15:47:50","125.8175","122.9","215.07","583","60.0","36"
"06/27/12 15:52:50","125.8268","118.8","215.5","561","59.96","36"
"06/27/12 15:57:51","125.8358","111.9","214.79","531","60.03","36"
"06/27/12 16:02:52","125.8446","112.8","215.25","540","60.0","37"
"06/27/12 16:07:51","125.8533","110.4","216.16","521","60.03","36"
"06/27/12 16:12:51","125.8618","107.0","215.22","513","60.0","36"
"06/27/12 16:17:51","125.87","103.0","215.03","494","60.0","36"
"06/27/12 16:22:51","125.8778","100.1","215.17","482","60.03","36"
"06/27/12 16:27:50","125.8855","97.7","215.14","468","60.0","36"
"06/27/12 16:32:52","125.8929","94.6","215.24","458","60.03","36"
"06/27/12 16:37:50","125.9001","90.9","215.48","444","60.0","36"
"06/27/12 16:42:50","125.9071","87.6","214.77","425","60.0","36"
"06/27/12 16:47:51","125.9138","83.2","215.26","411","60.03","36"
"06/27/12 16:52:50","125.92","79.6","214.75","394","60.0","36"
"06/27/12 16:57:50","125.9261","75.8","214.66","378","60.03","36"
"06/27/12 17:02:52","125.9318","72.0","214.44","365","60.03","37"
"06/27/12 17:07:51","125.9373","69.3","215.11","351","60.03","37"
"06/27/12 17:12:51","125.9426","65.5","214.77","332","60.03","37"
"06/27/12 17:17:51","125.9475","61.7","214.73","317","60.0","37"
"06/27/12 17:22:50","125.952","55.8","215.48","160","60.0","37"
"06/27/12 17:27:51","125.956","43.9","215.36","396","60.0","37"
"06/27/12 17:32:52","125.9601","50.6","214.52","105","60.0","37"
"06/27/12 17:37:50","125.9639","52.7","214.48","398","60.03","36"
"06/27/12 17:42:51","125.9675","38.4","214.32","383","60.03","36"
"06/27/12 17:47:51","125.9709","45.7","214.57","258","60.03","36"
"06/27/12 17:52:50","125.9739","38.6","214.11","182","60.03","36"
"06/27/12 17:57:51","125.9769","31.9","214.49","99","60.03","35"
"06/27/12 18:02:50","125.9796","32.4","213.75","108","60.03","35"
"06/27/12 18:07:51","125.9821","25.8","214.37","63","60.0","35"
"06/27/12 18:12:51","125.9843","28.4","214.23","107","60.03","34"
"06/27/12 18:17:51","125.9863","14.6","214.92","289","60.03","34"
"06/27/12 18:22:51","125.9881","22.7","213.83","208","60.03","34"
"06/27/12 18:27:50","125.9897","30.4","214.15","163","60.0","33"
"06/27/12 18:32:50","125.9912","24.6","214.21","159","60.03","33"
"06/27/12 18:37:50","125.9926","16.4","213.52","28","60.03","33"
"06/27/12 18:42:51","125.9938","14.0","213.75","51","60.03","33"
"06/27/12 18:47:51","125.9948","12.6","213.83","6","60.03","32"
"06/27/12 18:52:50","125.9956","6.7","213.37","265","60.03","32"
"06/27/12 18:57:51","125.9963","5.1","213.69","0","60.03","32"
"06/27/12 19:02:51","125.997","0.0","214.26","122","60.0","32"
"06/27/12 19:07:50","125.9976","4.8","213.84","207","60.03","32"
"06/27/12 19:12:50","125.9981","0.0","214.41","0","60.03","31"
"06/27/12 19:17:51","125.9985","0.0","214.53","0","60.03","31"
"06/27/12 19:22:51","125.9989","0.0","214.76","0","60.03","31"
"06/27/12 20:02:52","125.9989","0.0","213.7","0","60.0","27"
"06/28/12 06:01:26","125.9989","0.0","213.63","0","60.03","21"
"06/28/12 06:06:25","125.9989","0.0","213.25","0","60.07","21"
"06/28/12 06:31:30","125.9997","0.0","212.88","0","60.0","23"
"06/28/12 06:36:25","126.0002","0.0","213.64","0","60.0","23"
"06/28/12 06:41:26","126.0009","14.6","214.12","1","60.03","23"
"06/28/12 06:46:25","126.0017","14.7","214.26","125","60.03","23"
"06/28/12 06:51:24","126.003","13.8","213.64","116","60.0","23"
"06/28/12 06:56:24","126.0049","28.5","214.34","121","60.0","23"
"06/28/12 07:01:25","126.0075","23.9","212.89","81","60.0","24"
"06/28/12 07:06:25","126.0088","23.4","212.39","101","60.0","24"
"06/28/12 07:11:25","126.0098","14.0","212.95","11","60.0","24"
"06/28/12 07:16:25","126.0109","18.4","213.99","127","60.03","24"
"06/28/12 07:21:26","126.0125","53.3","213.92","176","60.03","23"
"06/28/12 07:26:26","126.016","36.8","213.92","124","60.0","24"
"06/28/12 07:31:25","126.0193","44.0","215.75","384","60.03","24"
"06/28/12 07:36:26","126.0216","12.6","214.65","155","60.0","24"
"06/28/12 07:41:26","126.0231","13.6","214.0","10","60.03","24"
"06/28/12 07:46:25","126.0247","24.0","213.86","31","60.03","24"
"06/28/12 07:51:25","126.0271","46.8","214.49","321","60.0","24"
"06/28/12 07:56:25","126.0301","42.8","215.07","316","60.0","24"
"06/28/12 08:01:25","126.0329","27.2","214.94","206","60.07","24"
"06/28/12 08:06:26","126.0362","81.4","215.78","399","59.96","24"
"06/28/12 08:11:25","126.0402","27.0","214.44","78","60.0","24"
"06/28/12 08:16:25","126.0422","25.5","213.7","117","60.03","24"
"06/28/12 08:21:25","126.0449","35.5","213.72","164","60.0","24"
"06/28/12 08:26:26","126.0491","27.0","213.9","116","60.0","25"
"06/28/12 08:31:25","126.0508","24.4","213.24","120","60.03","24"
"06/28/12 08:36:25","126.0524","16.0","212.61","250","60.03","24"
"06/28/12 08:41:24","126.0543","13.4","212.49","15","60.0","24"
"06/28/12 08:46:25","126.0561","35.1","211.54","173","60.03","24"
"06/28/12 08:51:24","126.0582","18.8","213.28","38","60.03","24"
"06/28/12 08:56:25","126.0602","28.3","213.75","127","60.03","24"
"06/28/12 09:01:25","126.0632","42.2","215.67","96","60.03","24"
"06/28/12 09:06:25","126.0662","35.0","215.46","337","60.0","24"
"06/28/12 09:11:25","126.0702","40.4","215.05","219","60.0","24"
"06/28/12 09:16:24","126.0754","123.4","216.67","582","60.0","25"
"06/28/12 09:21:25","126.0821","126.0","216.55","588","60.03","26"
"06/28/12 09:26:25","126.0915","128.0","215.9","604","60.03","27"
"06/28/12 09:31:26","126.1014","132.4","216.07","621","60.03","28"
"06/28/12 09:36:25","126.1116","123.1","216.28","581","60.0","29"
"06/28/12 09:41:25","126.1213","135.3","215.14","635","60.03","30"
"06/28/12 09:46:26","126.1317","135.4","215.59","637","60.0","31"
"06/28/12 09:51:26","126.142","55.4","214.14","408","60.03","32"
"06/28/12 09:56:25","126.1497","47.9","213.75","376","60.07","32"
"06/28/12 10:01:24","126.1575","162.9","214.07","758","60.0","32"
"06/28/12 10:06:26","126.1664","70.4","213.36","358","60.03","32"
"06/28/12 10:11:26","126.1766","131.5","215.04","620","60.03","32"
"06/28/12 10:16:25","126.184","98.1","215.38","475","60.07","32"
"06/28/12 10:21:24","126.1954","146.2","217.23","674","60.03","33"
"06/28/12 10:26:25","126.2032","61.9","213.87","318","60.0","33"
"06/28/12 10:31:25","126.2085","70.8","215.45","354","60.0","32"
"06/28/12 10:36:25","126.2142","68.7","214.69","346","60.0","32"
"06/28/12 10:41:24","126.2193","70.0","213.63","352","60.03","32"
"06/28/12 10:46:24","126.2261","102.1","215.49","492","60.03","32"
"06/28/12 10:51:24","126.2323","74.4","214.93","372","60.03","32"
"06/28/12 10:56:25","126.2393","79.8","214.89","397","60.03","32"
"06/28/12 11:01:26","126.2491","79.5","214.5","396","60.0","32"
"06/28/12 11:06:24","126.2561","79.9","214.88","396","60.0","32"
"06/28/12 11:11:24","126.2629","81.3","211.47","407","60.0","32"
"06/28/12 11:16:24","126.2685","71.2","213.78","359","60.0","32"
"06/28/12 11:21:24","126.2754","116.6","214.71","551","60.0","32"
"06/28/12 11:26:24","126.2843","93.9","214.7","457","60.0","33"
"06/28/12 11:31:25","126.2908","80.6","216.43","395","60.0","33"
"06/28/12 11:36:25","126.2971","81.4","216.08","403","60.0","32"
"06/28/12 11:41:26","126.3033","86.4","216.77","420","60.0","32"
"06/28/12 11:46:24","126.31","80.6","214.66","401","60.03","32"
"06/28/12 11:51:24","126.3164","88.0","214.17","433","60.0","32"
"06/28/12 11:56:24","126.3238","83.8","215.0","413","60.0","32"
"06/28/12 12:01:25","126.3328","123.5","216.56","585","60.07","32"
"06/28/12 12:06:24","126.3421","102.3","214.3","495","60.03","32"
"06/28/12 12:11:24","126.3512","142.8","214.63","669","60.03","32"
"06/28/12 12:16:25","126.3608","94.4","213.62","458","60.03","32"
"06/28/12 12:21:26","126.3683","108.0","214.66","516","60.0","32"
"06/28/12 12:26:26","126.3772","124.0","215.09","589","60.03","33"
"06/28/12 12:31:26","126.3865","100.0","214.78","484","60.0","33"
"06/28/12 12:36:26","126.3947","108.4","214.86","521","60.0","32"
"06/28/12 12:41:26","126.4052","144.9","215.2","674","60.0","33"
"06/28/12 12:46:26","126.4158","131.7","215.61","615","60.0","33"
"06/28/12 12:51:26","126.4274","174.8","215.97","806","60.03","34"
"06/28/12 12:56:25","126.4407","140.7","215.17","661","60.03","35"
"06/28/12 13:01:24","126.4516","117.2","215.4","555","60.03","35"
"06/28/12 13:06:25","126.4621","107.6","215.64","510","60.03","35"
"06/28/12 13:11:24","126.4698","114.2","215.73","544","60.03","35"
"06/28/12 13:16:24","126.4797","157.0","216.73","728","60.03","35"
"06/28/12 13:21:25","126.4904","175.8","216.75","803","60.03","35"
"06/28/12 13:26:25","126.5037","180.7","216.68","827","60.0","36"
"06/28/12 13:31:26","126.5174","172.0","216.39","786","60.0","36"
"06/28/12 13:36:24","126.5306","168.7","213.98","783","60.0","36"
"06/28/12 13:41:24","126.5436","166.2","214.59","769","60.0","36"
"06/28/12 13:46:25","126.5566","166.0","216.38","767","60.0","37"
"06/28/12 13:51:25","126.5695","163.6","217.51","748","60.03","37"
"06/28/12 13:56:25","126.5822","163.6","216.85","749","60.03","37"
"06/28/12 14:01:26","126.595","163.4","217.04","753","60.07","37"
"06/28/12 14:06:26","126.6077","162.4","216.09","749","60.0","37"
"06/28/12 14:11:25","126.6203","161.0","216.03","745","60.0","37"
"06/28/12 14:16:25","126.6327","157.2","216.09","728","60.0","38"
"06/28/12 14:21:25","126.6448","156.0","215.88","723","60.0","38"
"06/28/12 14:26:25","126.6569","154.0","216.28","715","60.03","38"
"06/28/12 14:31:25","126.6688","151.7","216.82","699","60.03","37"
"06/28/12 14:36:25","126.6805","151.8","216.5","702","60.0","38"
"06/28/12 14:41:26","126.6923","150.8","216.34","696","60.0","38"
"06/28/12 14:46:26","126.7041","151.4","217.03","700","60.03","37"
"06/28/12 14:51:24","126.7158","150.8","217.62","695","60.0","37"
"06/28/12 14:56:25","126.7275","146.9","216.75","683","60.03","37"
"06/28/12 15:01:25","126.739","143.9","216.61","671","60.03","37"
"06/28/12 15:06:25","126.7502","142.8","216.46","660","60.0","37"
"06/28/12 15:11:25","126.7615","143.4","215.4","669","60.03","37"
"06/28/12 15:16:25","126.7725","141.4","215.45","661","60.0","37"
"06/28/12 15:21:25","126.7834","137.1","215.83","641","60.0","37"
"06/28/12 15:26:26","126.7941","136.6","215.33","640","60.03","37"
"06/28/12 15:31:24","126.8046","135.6","215.01","636","60.03","37"
"06/28/12 15:36:25","126.8151","133.3","214.68","624","60.0","37"
"06/28/12 15:41:25","126.8254","130.8","214.79","608","60.0","37"
"06/28/12 15:46:24","126.8355","128.0","215.68","605","60.03","36"
"06/28/12 15:51:25","126.8454","125.9","215.08","593","60.0","36"
"06/28/12 15:56:24","126.855","123.6","214.62","582","60.0","36"
"06/28/12 16:01:25","126.8646","120.7","214.8","570","60.0","35"
"06/28/12 16:06:24","126.8738","116.9","215.19","552","60.0","35"
"06/28/12 16:11:25","126.8828","113.7","214.72","544","60.0","35"
"06/28/12 16:16:24","126.8916","111.5","214.78","530","59.96","35"
"06/28/12 16:21:26","126.9001","108.0","214.69","519","60.0","35"
"06/28/12 16:26:25","126.9084","105.6","214.8","507","60.03","34"
"06/28/12 16:31:26","126.9165","101.8","215.03","491","60.03","34"
"06/28/12 16:36:25","126.9243","98.6","215.0","476","60.03","34"
"06/28/12 16:41:25","126.9319","95.3","215.23","460","60.03","34"
"06/28/12 16:46:26","126.9391","91.1","214.93","447","60.0","34"
"06/28/12 16:51:26","126.9461","87.5","215.32","428","60.0","33"
"06/28/12 16:56:25","126.9527","84.3","215.6","414","60.03","33"
"06/28/12 17:01:25","126.9592","80.7","215.48","399","60.03","33"
"06/28/12 17:06:26","126.9653","75.7","215.09","380","60.0","33"
"06/28/12 17:11:26","126.9711","73.2","215.13","367","60.03","33"
"06/28/12 17:16:25","126.9766","69.4","214.92","347","60.0","33"
"06/28/12 17:21:25","126.9819","65.7","214.77","335","60.0","32"
"06/28/12 17:26:25","126.9869","61.5","215.3","314","60.03","32"
"06/28/12 17:31:26","126.9912","48.2","215.25","405","60.03","32"
"06/28/12 17:36:25","126.9951","44.0","214.73","280","60.03","32"
"06/28/12 17:41:26","126.9991","54.6","214.13","380","60.0","32"
"06/28/12 17:46:24","127.0028","40.1","214.25","358","60.03","32"
"06/28/12 17:51:24","127.0063","39.0","213.89","105","60.03","32"
"06/28/12 17:56:24","127.0095","44.5","213.21","338","60.03","31"
"06/28/12 18:01:26","127.0124","36.0","213.4","161","60.0","31"
"06/28/12 18:06:24","127.0149","35.1","213.65","207","60.0","31"
"06/28/12 18:11:25","127.0172","31.6","213.97","96","60.03","31"
"06/28/12 18:16:25","127.0192","30.7","214.04","218","60.0","31"
"06/28/12 18:21:26","127.021","31.1","214.4","69","60.0","31"
"06/28/12 18:26:25","127.0225","28.2","213.9","53","60.03","30"
"06/28/12 18:31:26","127.0238","13.3","214.52","231","60.03","30"
"06/28/12 18:36:25","127.0249","15.6","214.87","18","60.03","30"
"06/28/12 18:41:26","127.0258","0.0","213.23","165","60.03","30"
"06/28/12 18:46:26","127.0264","5.8","213.24","207","60.03","30"
"06/28/12 18:51:24","127.027","14.7","213.35","20","60.03","30"
"06/28/12 18:56:24","127.0274","0.0","213.85","0","60.07","30"
"06/28/12 19:01:25","127.0277","7.6","213.72","0","60.0","29"
"06/29/12 06:11:27","127.0277","0.0","213.49","0","60.03","19"
"06/29/12 06:36:25","127.0297","7.1","212.94","0","60.03","22"
"06/29/12 06:41:25","127.0306","14.3","212.43","45","60.03","22"
"06/29/12 06:46:26","127.0318","15.9","209.97","14","60.03","22"
"06/29/12 06:51:25","127.0331","15.7","212.96","96","60.03","23"
"06/29/12 06:56:26","127.0347","20.4","213.23","46","60.0","23"
"06/29/12 07:01:26","127.0366","35.5","213.17","184","60.0","23"
"06/29/12 07:06:25","127.0386","33.0","212.97","224","60.03","23"
"06/29/12 07:11:25","127.0411","29.4","212.74","71","60.03","24"
"06/29/12 07:16:26","127.0437","32.9","212.31","221","60.03","24"
"06/29/12 07:21:25","127.0467","35.1","213.77","284","60.0","24"
"06/29/12 07:26:25","127.05","50.2","213.56","396","60.03","25"
"06/29/12 07:31:25","127.0537","46.6","213.29","100","60.0","25"
"06/29/12 07:36:26","127.0576","43.4","212.98","132","60.07","25"
"06/29/12 07:41:25","127.062","70.9","212.95","391","60.0","25"
"06/29/12 07:46:25","127.066","41.9","213.38","365","60.07","26"
"06/29/12 07:51:26","127.07","55.8","211.63","347","60.03","26"
"06/29/12 07:56:25","127.0743","69.7","214.16","351","60.03","26"
"06/29/12 08:01:25","127.0799","73.8","214.0","370","60.03","26"
"06/29/12 08:06:25","127.0858","78.1","214.45","388","60.0","27"
"06/29/12 08:11:26","127.092","82.5","214.33","406","60.0","27"
"06/29/12 08:16:25","127.0986","86.4","213.55","426","60.03","27"
"06/29/12 08:21:26","127.1055","91.5","213.91","445","60.03","28"
"06/29/12 08:26:25","127.1128","95.9","213.8","467","60.03","28"
"06/29/12 08:31:26","127.1204","100.4","214.07","483","60.03","28"
"06/29/12 08:36:25","127.1283","103.7","214.35","499","60.03","29"
"06/29/12 08:41:26","127.1365","107.0","213.87","513","60.0","29"
"06/29/12 08:46:26","127.145","109.9","218.84","517","60.03","29"
"06/29/12 08:51:25","127.1536","112.2","215.22","536","60.03","30"
"06/29/12 08:56:25","127.1625","117.4","215.85","555","60.03","30"
"06/29/12 09:01:25","127.1718","119.4","213.27","570","60.0","30"
"06/29/12 09:06:28","127.1813","122.4","215.02","585","60.0","30"
"06/29/12 09:11:26","127.1907","120.1","215.28","565","60.0","31"
"06/29/12 09:16:26","127.2","130.7","215.82","616","60.03","31"
"06/29/12 09:21:25","127.2102","132.6","216.12","621","60.03","31"
"06/29/12 09:26:27","127.2206","135.0","215.57","632","60.0","32"
"06/29/12 09:31:25","127.2312","138.1","216.34","643","60.03","32"
"06/29/12 09:36:25","127.2421","143.5","216.11","665","59.96","32"
"06/29/12 09:41:26","127.2535","147.7","215.8","686","60.03","32"
"06/29/12 09:46:25","127.2649","151.9","215.63","705","60.03","32"
"06/29/12 09:51:25","127.2755","110.2","216.02","523","60.03","32"
"06/29/12 09:56:25","127.2864","150.3","215.81","699","60.03","32"
"06/29/12 10:01:26","127.2981","149.5","216.67","695","60.03","32"
"06/29/12 10:06:26","127.3098","150.9","215.62","706","60.03","33"
"06/29/12 10:11:26","127.3217","153.2","216.59","708","60.0","33"
"06/29/12 10:16:26","127.3336","154.3","216.83","710","60.03","33"
"06/29/12 10:21:25","127.3457","156.1","216.66","721","60.03","34"
"06/29/12 10:26:25","127.3578","157.2","216.94","720","60.03","34"
"06/29/12 10:31:26","127.3702","159.9","216.23","737","60.0","34"
"06/29/12 10:36:25","127.3826","160.6","214.75","746","60.03","35"
"06/29/12 10:41:25","127.3826","163.1","215.25","750","60.03","35"
"06/29/12 10:46:25","127.3953","163.3","215.48","759","60.03","35"
"06/29/12 10:51:25","127.4081","163.6","216.37","756","60.0","36"
"06/29/12 10:56:26","127.4209","162.6","216.23","753","60.0","36"
"06/29/12 11:01:25","127.4335","162.8","215.87","760","60.07","36"
"06/29/12 11:06:26","127.4463","165.4","217.06","760","60.0","36"
"06/29/12 11:11:27","127.4593","165.8","216.61","765","60.03","36"
"06/29/12 11:16:27","127.4721","166.0","216.46","766","60.0","37"
"06/29/12 11:21:26","127.4851","166.8","216.42","770","60.03","37"
"06/29/12 11:26:25","127.4981","168.4","216.57","770","60.03","37"
"06/29/12 11:31:26","127.5114","171.7","215.93","790","60.03","37"
"06/29/12 11:36:25","127.5248","174.0","216.3","798","60.0","37"
"06/29/12 11:41:26","127.5385","174.8","216.52","804","60.03","38"
"06/29/12 11:46:25","127.5521","174.9","216.28","796","60.03","38"
"06/29/12 11:51:25","127.5657","174.2","214.96","805","60.03","38"
"06/29/12 11:56:25","127.5793","175.2","215.43","809","60.03","38"
"06/29/12 12:01:26","127.5931","176.6","214.99","817","60.03","38"
"06/29/12 12:06:26","127.6068","176.6","214.46","817","60.03","38"
"06/29/12 12:11:26","127.6206","179.0","215.85","824","60.0","38"
"06/29/12 12:16:26","127.6346","178.5","215.37","825","60.0","38"
"06/29/12 12:21:26","127.6485","179.2","218.6","810","60.0","38"
"06/29/12 12:26:25","127.6624","178.2","216.95","818","60.03","38"
"06/29/12 12:31:25","127.6763","177.9","217.03","816","60.0","38"
"06/29/12 12:36:26","127.6902","178.3","217.88","811","60.0","38"
"06/29/12 12:41:25","127.7041","177.2","216.52","812","60.03","38"
"06/29/12 12:46:26","127.718","177.4","217.27","811","60.0","38"
"06/29/12 12:51:27","127.7318","176.6","216.89","807","60.03","39"
"06/29/12 12:56:25","127.7456","176.7","217.73","808","60.03","39"
"06/29/12 13:01:26","127.7595","177.2","217.07","814","60.03","38"
"06/29/12 13:06:26","127.7732","177.1","216.53","812","60.0","38"
"06/29/12 13:11:25","127.787","176.0","215.43","810","60.03","38"
"06/29/12 13:16:26","127.8007","176.0","215.16","811","60.03","38"
"06/29/12 13:21:25","127.8144","174.5","215.16","800","60.03","38"
"06/29/12 13:26:26","127.828","175.3","216.78","804","60.0","38"
"06/29/12 13:31:26","127.8416","174.1","216.06","798","60.0","38"
"06/29/12 13:36:26","127.8551","173.1","217.18","796","60.03","38"
"06/29/12 13:41:25","127.8686","173.4","216.57","793","60.0","38"
"06/29/12 13:46:25","127.882","171.8","218.49","781","60.03","38"
"06/29/12 13:51:26","127.8954","169.4","217.43","779","60.0","38"
"06/29/12 13:56:25","127.9086","169.7","217.3","779","60.03","38"
"06/29/12 14:01:25","127.9218","169.6","217.46","770","60.03","38"
"06/29/12 14:06:25","127.9351","170.6","217.96","773","60.0","38"
"06/29/12 14:11:26","127.9485","157.6","215.45","730","60.0","38"
"06/29/12 14:16:25","127.9583","107.8","214.89","512","60.03","37"
"06/29/12 14:21:25","127.9669","71.2","213.8","361","60.0","36"
"06/29/12 14:26:26","127.9755","147.0","215.04","683","60.03","36"
"06/29/12 14:31:25","127.9886","142.6","215.65","663","60.03","36"
"06/29/12 14:36:27","127.9981","184.7","217.09","842","60.0","36"
"06/29/12 14:41:26","128.0116","164.2","217.58","752","60.03","37"
"06/29/12 14:46:27","128.0238","157.3","216.85","721","60.0","37"
"06/29/12 14:51:26","128.0356","152.8","217.21","704","60.03","37"
"06/29/12 14:56:25","128.0473","150.2","214.38","700","60.03","37"
"06/29/12 15:01:26","128.059","148.4","215.45","691","60.0","37"
"06/29/12 15:06:25","128.0705","147.2","215.55","688","60.03","37"
"06/29/12 15:11:25","128.0819","144.3","214.5","675","60.0","37"
"06/29/12 15:16:26","128.093","142.7","215.11","667","60.03","37"
"06/29/12 15:21:25","128.1041","139.7","219.08","648","60.0","36"
"06/29/12 15:26:26","128.115","138.0","216.35","642","60.03","36"
"06/29/12 15:31:26","128.1256","135.3","216.11","628","60.0","36"
"06/29/12 15:36:26","128.1361","133.1","215.53","626","60.0","36"
"06/29/12 15:41:25","128.1463","130.2","215.58","612","60.03","36"
"06/29/12 15:46:26","128.1564","128.2","215.16","599","60.0","36"
"06/29/12 15:51:25","128.1662","124.6","215.47","591","60.0","36"
"06/29/12 15:56:27","128.1759","122.1","213.67","584","60.03","36"
"06/29/12 16:01:27","128.1853","118.7","215.22","562","60.03","36"
"06/29/12 16:06:25","128.1944","116.3","215.49","551","60.03","35"
"06/29/12 16:11:26","128.2034","113.0","215.47","538","60.0","35"
"06/29/12 16:16:25","128.212","109.9","215.99","523","60.03","35"
"06/29/12 16:21:25","128.2205","106.8","216.72","509","60.03","35"
"06/29/12 16:26:26","128.2287","103.8","214.91","498","60.0","35"
"06/29/12 16:31:26","128.2367","100.4","214.71","486","60.0","35"
"06/29/12 16:36:26","128.2443","96.9","214.0","469","60.0","35"
"06/29/12 16:41:27","128.2518","94.2","214.93","457","60.03","34"
"06/29/12 16:46:25","128.2589","89.5","214.14","439","60.03","35"
"06/29/12 16:51:26","128.2658","86.2","214.88","425","60.0","34"
"06/29/12 16:56:26","128.2723","83.2","214.56","409","60.03","34"
"06/29/12 17:01:26","128.2786","79.8","214.42","395","60.03","34"
"06/29/12 17:06:25","128.2847","76.2","214.01","378","60.0","34"
"06/29/12 17:11:26","128.2905","72.0","214.12","363","60.03","34"
"06/29/12 17:16:25","128.2959","68.6","214.16","348","60.03","33"
"06/29/12 17:21:25","128.3011","65.0","214.1","331","60.0","33"
"06/29/12 17:26:25","128.306","60.9","214.09","316","60.03","33"
"06/29/12 17:31:27","128.3102","48.7","214.15","368","60.03","33"
"06/29/12 17:36:26","128.3142","46.4","214.25","99","60.03","33"
"06/29/12 17:41:25","128.3182","58.1","214.18","162","60.0","32"
"06/29/12 17:46:26","128.3219","41.9","214.69","188","60.07","32"
"06/29/12 17:51:26","128.3254","38.6","214.96","116","60.03","32"
"06/29/12 18:01:25","128.3315","40.3","214.24","96","60.0","32"
"06/29/12 18:06:26","128.334","28.0","213.69","229","60.0","32"
"06/29/12 18:11:26","128.3365","25.4","213.5","256","60.03","32"
"06/29/12 18:16:26","128.3386","14.3","212.87","89","60.03","32"
"06/29/12 18:21:26","128.3404","12.9","213.29","17","60.03","32"
"06/29/12 18:26:25","128.342","21.9","212.18","252","60.03","32"
"06/29/12 18:31:27","128.3434","16.2","211.96","4","60.03","32"
"06/29/12 18:36:26","128.3445","4.7","212.94","236","60.0","31"
"06/29/12 18:41:26","128.3454","12.4","212.17","2","60.0","31"
"06/29/12 18:46:25","128.3462","14.0","212.43","106","60.03","31"
"06/29/12 18:51:25","128.3469","14.8","212.18","0","60.03","31"
"06/29/12 18:56:26","128.3473","11.5","212.13","1","60.03","31"
"06/29/12 19:06:26","128.3481","6.4","212.43","163","60.03","30"
"06/29/12 19:11:27","128.3484","0.0","212.45","0","60.03","30"
"06/29/12 19:16:26","128.3486","0.0","212.55","0","60.03","30"
"06/29/12 19:46:25","128.3486","0.0","212.64","0","60.07","27"
"06/30/12 06:26:39","429625.079","0.0","213.57","0","60.03","20"
"06/30/12 06:31:41","429625.0796","0.0","213.8","189","60.03","20"
"06/30/12 06:36:40","429625.0803","13.9","214.54","22","60.03","20"
"06/30/12 06:41:40","429625.0812","9.1","214.21","3","60.0","20"
"06/30/12 06:46:39","429625.0823","20.3","214.35","160","60.03","21"
"06/30/12 06:51:39","429625.0837","20.7","214.3","33","60.03","21"
"06/30/12 06:56:40","429625.0853","16.2","214.29","185","60.03","22"
"06/30/12 07:01:43","429625.0871","15.5","213.76","61","60.0","22"
"06/30/12 07:06:42","429625.0892","32.6","214.29","137","60.0","22"
"06/30/12 07:11:41","429625.0916","31.5","213.65","132","60.0","23"
"06/30/12 07:16:42","429625.0943","31.3","214.14","307","60.03","23"
"06/30/12 07:21:47","429625.0973","41.2","213.61","132","60.03","23"
"06/30/12 07:26:45","429625.1005","38.6","213.93","196","60.03","24"
"06/30/12 07:31:46","429625.1041","50.6","213.63","187","60.0","24"
"06/30/12 07:36:47","429625.108","40.7","214.16","349","60.03","25"
"06/30/12 07:41:46","429625.1122","63.2","214.67","200","60.0","25"
"06/30/12 07:46:46","429625.1161","56.6","214.09","203","60.03","25"
"06/30/12 07:51:46","429625.12","44.7","213.72","265","60.0","26"
"06/30/12 07:56:46","429625.1251","67.2","214.45","343","60.0","26"
"06/30/12 08:01:47","429625.1305","70.8","214.9","359","60.0","27"
"06/30/12 08:06:46","429625.1361","74.9","214.97","373","60.03","27"
"06/30/12 08:11:48","429625.1421","78.3","214.73","391","60.03","27"
"06/30/12 08:16:49","429625.1484","82.1","215.29","403","60.0","28"
"06/30/12 08:21:47","429625.1549","85.4","214.53","422","60.03","28"
"06/30/12 08:26:49","429625.1617","88.9","214.79","437","60.0","29"
"06/30/12 08:31:49","429625.1688","93.0","214.03","446","60.0","29"
"06/30/12 08:36:48","429625.1761","96.4","215.18","468","60.03","29"
"06/30/12 08:41:48","429625.1837","99.5","215.24","483","60.03","30"
"06/30/12 08:46:47","429625.1916","102.5","215.41","492","60.0","31"
"06/30/12 08:51:47","429625.1997","105.7","214.76","509","60.03","31"
"06/30/12 08:56:47","429625.208","108.9","215.52","521","60.0","31"
"06/30/12 09:01:47","429625.2166","111.5","215.58","531","60.0","32"
"06/30/12 09:06:47","429625.2253","114.4","215.22","546","60.0","32"
"06/30/12 09:11:49","429625.2344","117.8","215.21","559","60.03","32"
"06/30/12 09:16:48","429625.2436","120.7","214.82","570","60.0","33"
"06/30/12 09:21:50","429625.2531","122.8","215.98","577","60.0","33"
"06/30/12 09:26:48","429625.2627","126.0","215.92","592","60.0","33"
"06/30/12 09:31:51","429625.2727","128.5","216.21","599","60.0","33"
"06/30/12 09:36:49","429625.2827","130.3","216.94","608","60.03","34"
"06/30/12 09:41:57","429625.2932","132.7","216.07","619","60.0","34"
"06/30/12 09:46:57","429625.3036","134.9","217.06","632","60.03","34"
"06/30/12 09:51:58","429625.3143","136.2","216.41","637","60.03","35"
"06/30/12 09:56:58","429625.325","138.9","216.15","649","60.0","35"
"06/30/12 10:01:59","429625.3359","140.5","216.72","656","60.0","35"
"06/30/12 10:06:58","429625.347","143.4","216.47","667","60.03","35"
"06/30/12 10:11:58","429625.3582","144.6","216.61","671","60.0","36"
"06/30/12 10:16:58","429625.3695","146.7","217.11","676","60.03","36"
"06/30/12 10:21:58","429625.381","147.6","217.07","686","60.03","37"
"06/30/12 10:26:58","429625.3926","149.4","216.19","694","60.03","37"
"06/30/12 10:31:57","429625.4043","151.0","216.39","697","60.03","37"
"06/30/12 10:36:59","429625.4163","154.7","216.9","715","60.03","38"
"06/30/12 10:41:58","429625.4283","155.8","216.99","717","60.03","38"
"06/30/12 10:46:58","429625.4405","156.7","216.87","722","60.0","38"
"06/30/12 10:51:59","429625.4529","159.0","216.75","734","60.0","38"
"06/30/12 10:56:58","429625.4651","157.4","217.29","724","60.03","38"
"06/30/12 11:01:58","429625.4774","158.5","217.46","730","60.0","38"
"06/30/12 11:06:58","429625.4899","160.5","216.96","741","60.03","38"
"06/30/12 11:11:59","429625.5025","160.3","216.41","738","60.0","38"
"06/30/12 11:16:57","429625.5149","160.7","217.04","736","60.0","39"
"06/30/12 11:21:58","429625.5275","161.7","217.07","740","60.03","39"
"06/30/12 11:26:58","429625.5401","163.1","217.55","750","60.03","39"
"06/30/12 11:31:57","429625.5529","165.0","216.93","756","60.0","39"
"06/30/12 11:36:58","429625.5657","165.9","216.94","759","60.0","39"
"06/30/12 11:41:57","429625.5787","167.2","217.38","764","60.0","39"
"06/30/12 11:46:59","429625.5918","166.0","216.72","761","60.0","39"
"06/30/12 11:51:58","429625.6047","165.6","216.64","763","60.0","40"
"06/30/12 11:56:58","429625.6176","166.7","216.38","767","60.03","40"
"06/30/12 12:01:58","429625.6307","168.9","216.06","773","60.03","40"
"06/30/12 12:06:58","429625.6438","168.3","216.12","775","60.03","40"
"06/30/12 12:11:58","429625.657","169.0","216.92","773","60.03","40"
"06/30/12 12:16:59","429625.6701","169.4","216.44","781","60.03","40"
"06/30/12 12:21:58","429625.6834","171.2","217.07","783","60.0","40"
"06/30/12 12:26:58","429625.6967","171.4","216.56","786","60.03","40"
"06/30/12 12:31:59","429625.7102","174.4","216.34","801","60.0","40"
"06/30/12 12:36:58","429625.7237","175.8","217.25","804","60.0","40"
"06/30/12 12:41:59","429625.7374","174.3","217.19","800","60.0","40"
"06/30/12 12:46:57","429625.751","176.8","217.05","810","60.0","40"
"06/30/12 12:51:57","429625.7644","178.2","217.01","811","60.03","40"
"06/30/12 12:56:58","429625.7782","175.7","217.92","806","60.03","40"
"06/30/12 13:01:58","429625.7918","172.1","217.05","788","60.03","40"
"06/30/12 13:06:58","429625.8038","177.8","217.18","811","60.03","40"
"06/30/12 13:11:58","429625.8172","171.5","218.21","780","60.0","41"
"06/30/12 13:16:57","429625.8308","173.8","218.13","790","60.0","41"
"06/30/12 13:21:58","429625.8443","171.4","217.27","787","60.07","41"
"06/30/12 13:26:58","429625.8577","170.8","216.99","784","60.0","41"
"06/30/12 13:31:59","429625.8711","171.9","217.3","790","60.03","41"
"06/30/12 13:36:58","429625.8837","171.2","217.62","787","60.07","41"
"06/30/12 13:41:59","429625.897","158.0","217.14","728","60.0","41"
"06/30/12 13:46:59","429625.91","167.9","216.67","770","60.0","40"
"06/30/12 13:51:58","429625.9231","167.8","216.7","774","60.03","40"
"06/30/12 13:56:57","429625.936","165.6","216.91","762","60.03","40"
"06/30/12 14:01:58","429625.9489","164.8","217.07","754","60.03","40"
"06/30/12 14:06:59","429625.9618","165.3","216.76","756","60.03","40"
"06/30/12 14:11:58","429625.9745","164.0","217.34","752","60.03","40"
"06/30/12 14:16:58","429625.9856","141.0","216.02","655","60.03","39"
"06/30/12 14:21:59","429625.9979","162.9","216.68","749","60.0","39"
"06/30/12 14:26:58","429626.0104","159.6","216.4","737","60.0","38"
"06/30/12 14:31:58","429626.0228","158.2","216.62","724","60.03","38"
"06/30/12 14:36:58","429626.035","155.7","216.08","723","60.03","38"
"06/30/12 14:41:57","429626.0471","154.6","216.16","713","60.0","38"
"06/30/12 14:46:58","429626.0591","153.3","216.36","705","60.03","38"
"06/30/12 14:51:58","429626.071","151.1","216.27","699","60.0","38"
"06/30/12 14:56:58","429626.0827","148.7","216.23","689","60.03","38"
"06/30/12 15:01:58","429626.0942","147.2","216.49","685","60.03","38"
"06/30/12 15:06:58","429626.1056","145.3","216.05","673","60.03","38"
"06/30/12 15:11:58","429626.1168","143.1","216.12","667","60.03","38"
"06/30/12 15:16:59","429626.1279","141.5","216.15","657","60.03","37"
"06/30/12 15:21:59","429626.1388","138.6","215.71","649","60.03","37"
"06/30/12 15:26:59","429626.1495","136.6","215.35","642","60.03","37"
"06/30/12 15:31:57","429626.16","133.9","215.45","625","60.03","37"
"06/30/12 15:36:58","429626.1703","131.9","215.19","621","60.03","37"
"06/30/12 15:41:59","429626.1805","128.6","214.82","608","60.03","36"
"06/30/12 15:46:59","429626.1904","126.3","215.01","595","60.03","36"
"06/30/12 15:51:58","429626.2001","122.6","214.82","581","60.03","36"
"06/30/12 15:56:58","429626.2096","120.5","216.07","568","60.03","36"
"06/30/12 16:01:59","429626.2189","116.8","215.36","557","60.03","36"
"06/30/12 16:06:59","429626.2279","114.0","215.3","541","60.0","36"
"06/30/12 16:11:58","429626.2366","110.2","215.68","524","60.03","36"
"06/30/12 16:16:59","429626.2451","107.3","215.3","515","60.03","36"
"06/30/12 16:21:58","429626.2533","104.8","215.61","498","60.0","35"
"06/30/12 16:26:58","429626.2613","101.8","215.53","489","60.03","35"
"06/30/12 16:31:58","429626.2691","98.4","215.18","477","60.03","35"
"06/30/12 16:36:58","429626.2766","95.0","215.02","461","60.0","35"
"06/30/12 16:41:59","429626.2839","91.5","215.04","449","60.0","35"
"06/30/12 16:46:59","429626.2909","88.5","214.48","433","60.03","34"
"06/30/12 16:51:59","429626.2977","85.1","214.11","420","60.0","34"
"06/30/12 16:56:59","429626.3042","81.9","215.1","405","60.03","34"
"06/30/12 17:01:58","429626.3104","78.6","214.81","390","59.96","34"
"06/30/12 17:06:57","429626.3165","81.2","215.6","399","60.0","33"
"06/30/12 17:11:58","429626.3203","37.4","213.84","327","60.0","33"
"06/30/12 17:16:58","429626.3226","28.3","213.7","111","60.03","32"
"06/30/12 17:21:58","429626.3251","35.9","214.17","160","60.0","32"
"06/30/12 17:26:58","429626.3278","42.2","214.52","106","60.03","32"
"06/30/12 17:31:58","429626.3309","45.6","215.5","242","60.03","31"
"06/30/12 17:36:59","429626.3341","34.9","214.93","299","60.03","31"
"06/30/12 17:41:59","429626.3375","63.2","215.64","321","60.03","31"
"06/30/12 17:46:58","429626.3408","43.7","214.31","200","60.0","31"
"06/30/12 17:51:58","429626.3433","12.8","213.32","24","60.03","31"
"06/30/12 17:56:58","429626.3448","18.0","214.21","159","60.03","31"
"06/30/12 18:01:58","429626.3463","12.6","214.43","20","60.03","30"
"06/30/12 18:06:59","429626.3479","20.3","214.5","70","60.03","30"
"06/30/12 18:11:59","429626.3495","13.3","214.07","164","60.03","30"
"06/30/12 18:16:57","429626.3513","19.3","213.94","209","60.0","29"
"06/30/12 18:21:58","429626.3534","25.7","214.58","267","60.03","29"
"06/30/12 18:26:58","429626.3554","32.5","213.81","235","60.0","29"
"06/30/12 18:31:58","429626.3576","19.8","214.49","23","60.03","29"
"06/30/12 18:36:59","429626.3594","13.1","214.04","15","60.03","29"
"06/30/12 18:41:58","429626.3608","11.8","213.95","229","60.0","29"
"06/30/12 18:46:59","429626.3617","11.3","213.96","0","60.03","29"
"06/30/12 18:51:58","429626.3623","13.5","212.89","7","60.0","29"
"06/30/12 18:56:58","429626.3629","14.7","213.98","6","60.03","29"
"06/30/12 19:01:58","429626.3637","3.9","211.75","94","60.0","28"
"06/30/12 19:06:59","429626.3646","4.7","212.66","23","60.0","28"
"06/30/12 19:16:59","429626.366","14.2","213.64","4","60.03","28"
"06/30/12 19:21:58","429626.3665","6.7","213.14","213","60.03","28"
"06/30/12 19:26:59","429626.3671","12.3","213.52","49","60.03","28"
"06/30/12 19:31:58","429626.3675","11.0","212.22","0","60.03","28"
"06/30/12 19:36:59","429626.3678","0.0","212.96","0","60.0","28"
"06/30/12 19:41:59","429626.3679","0.0","214.02","0","60.0","27"
"06/30/12 19:46:58","429626.3679","0.0","213.0","0","60.03","27"
"06/30/12 19:52:00","429626.3681","0.0","213.07","0","60.0","27"
"06/30/12 19:57:02","429626.3683","14.4","213.21","58","60.03","27"
"07/01/12 06:16:58","429626.3686","6.4","213.84","247","60.0","18"
"07/01/12 06:22:01","429626.3688","10.4","213.98","56","60.0","18"
"07/01/12 06:26:59","429626.3695","15.3","214.53","121","60.03","18"
"07/01/12 06:32:00","429626.3705","14.0","214.09","164","60.0","19"
"07/01/12 06:36:58","429626.3718","23.5","214.35","75","60.03","19"
"07/01/12 06:41:58","429626.3729","12.4","213.59","37","60.03","19"
"07/01/12 06:46:59","429626.3745","16.9","214.3","305","60.03","20"
"07/01/12 06:52:00","429626.3764","37.6","214.41","80","60.0","21"
"07/01/12 06:56:58","429626.3784","19.1","214.85","36","60.03","22"
"07/01/12 07:01:59","429626.3801","26.3","213.8","138","60.03","22"
"07/01/12 07:07:00","429626.3818","35.8","214.18","219","60.03","23"
"07/01/12 07:11:59","429626.3843","37.0","214.02","246","60.0","23"
"07/01/12 07:16:59","429626.3869","31.3","214.21","318","60.03","24"
"07/01/12 07:21:59","429626.39","48.3","214.99","237","60.03","25"
"07/01/12 07:26:58","429626.3928","22.7","213.49","152","60.03","25"
"07/01/12 07:31:59","429626.3952","52.0","214.25","235","60.03","26"
"07/01/12 07:36:59","429626.3976","57.7","214.53","162","60.0","26"
"07/01/12 07:41:58","429626.4016","54.2","215.37","361","60.0","27"
"07/01/12 07:46:59","429626.4056","57.1","215.2","147","60.0","28"
"07/01/12 07:51:59","429626.4095","45.8","214.93","371","60.03","28"
"07/01/12 07:57:00","429626.4135","58.4","214.31","144","60.0","29"
"07/01/12 08:02:00","429626.418","44.7","213.5","97","60.03","30"
"07/01/12 08:06:58","429626.4225","71.1","214.33","359","60.03","30"
"07/01/12 08:11:59","429626.4281","74.6","215.19","370","60.0","31"
"07/01/12 08:17:00","429626.4341","77.9","215.39","387","60.0","32"
"07/01/12 08:21:59","429626.4402","81.4","214.82","402","60.03","32"
"07/01/12 08:26:58","429626.4467","84.5","213.94","420","60.0","32"
"07/01/12 08:31:58","429626.4534","87.8","214.3","431","60.03","33"
"07/01/12 08:37:00","429626.4604","91.1","214.12","444","60.03","33"
"07/01/12 08:41:59","429626.4676","94.7","214.27","460","60.0","34"
"07/01/12 08:46:59","429626.4751","98.0","214.83","475","60.03","34"
"07/01/12 08:51:59","429626.4828","101.0","214.85","485","60.0","34"
"07/01/12 08:56:58","429626.4908","103.9","214.99","496","60.03","35"
"07/01/12 09:01:59","429626.499","107.7","215.14","512","60.03","35"
"07/01/12 09:06:59","429626.5075","110.7","215.79","527","60.03","35"
"07/01/12 09:12:00","429626.5163","113.8","216.0","539","60.03","36"
"07/01/12 09:17:00","429626.5252","116.2","215.8","552","60.03","36"
"07/01/12 09:21:58","429626.5343","118.9","215.55","560","60.0","36"
"07/01/12 09:27:00","429626.5438","122.0","215.4","575","60.03","36"
"07/01/12 09:31:58","429626.5532","124.4","215.55","587","60.0","36"
"07/01/12 09:36:59","429626.563","126.1","215.23","595","60.0","37"
"07/01/12 09:42:00","429626.5729","128.4","215.27","606","60.03","37"
"07/01/12 09:46:59","429626.583","130.7","216.2","611","60.03","37"
"07/01/12 09:51:58","429626.5932","133.2","216.15","626","60.03","38"
"07/01/12 09:56:59","429626.6037","134.3","215.71","631","60.03","38"
"07/01/12 10:01:59","429626.6143","138.0","216.63","640","60.03","38"
"07/01/12 10:06:58","429626.6251","142.0","217.21","659","60.03","38"
"07/01/12 10:12:00","429626.6362","143.1","216.91","667","60.0","38"
"07/01/12 10:16:58","429626.6473","143.8","216.94","665","60.03","38"
"07/01/12 10:21:59","429626.6585","145.8","215.81","677","60.03","39"
"07/01/12 10:26:59","429626.67","147.7","216.68","680","60.07","39"
"07/01/12 10:32:00","429626.6815","147.8","216.4","684","60.0","39"
"07/01/12 10:36:59","429626.6932","150.5","216.97","700","60.03","39"
"07/01/12 10:42:00","429626.705","152.0","216.53","702","60.0","39"
"07/01/12 10:47:00","429626.7169","154.1","215.67","717","60.03","39"
"07/01/12 10:51:59","429626.7289","155.7","215.75","723","60.03","40"
"07/01/12 10:57:00","429626.7411","156.3","216.65","717","60.03","40"
"07/01/12 11:02:00","429626.7533","157.2","216.38","724","60.0","40"
"07/01/12 11:07:00","429626.7657","160.1","215.7","737","60.03","40"
"07/01/12 11:11:59","429626.7781","160.7","215.7","746","60.03","40"
"07/01/12 11:17:00","429626.7908","161.8","216.16","743","60.0","40"
"07/01/12 11:21:59","429626.8033","161.7","216.66","743","60.03","40"
"07/01/12 11:26:58","429626.816","163.2","216.21","752","60.0","41"
"07/01/12 11:32:00","429626.8287","163.9","216.4","758","60.0","41"
"07/01/12 11:37:00","429626.8415","164.4","216.8","753","60.03","41"
"07/01/12 11:41:59","429626.8544","165.3","216.0","764","60.03","41"
"07/01/12 11:46:59","429626.8674","166.0","216.12","766","60.0","41"
"07/01/12 11:51:59","429626.8802","165.1","215.79","762","60.0","41"
"07/01/12 11:56:59","429626.8931","165.4","215.66","764","60.07","41"
"07/01/12 12:02:00","429626.9061","166.7","216.15","769","60.03","42"
"07/01/12 12:06:59","429626.9191","167.5","216.67","764","60.0","42"
"07/01/12 12:11:59","429626.9321","168.4","216.39","771","60.0","43"
"07/01/12 12:16:59","429626.9452","167.6","216.6","772","60.03","43"
"07/01/12 12:22:00","429626.9584","168.2","216.41","777","60.0","43"
"07/01/12 12:27:00","429626.9715","168.5","216.58","773","60.03","43"
"07/01/12 12:32:00","429626.9846","167.3","217.13","766","60.0","43"
"07/01/12 12:36:58","429626.9975","167.1","216.94","767","60.0","43"
"07/01/12 12:41:58","429627.0105","166.6","216.7","763","60.0","44"
"07/01/12 12:47:00","429627.0236","167.2","216.29","771","60.03","44"
"07/01/12 12:52:00","429627.0365","166.6","215.88","762","60.03","44"
"07/01/12 12:57:00","429627.0494","165.8","216.26","761","60.0","45"
"07/01/12 13:01:59","429627.0623","165.1","216.64","757","60.03","45"
"07/01/12 13:06:59","429627.0751","164.7","216.77","758","60.03","45"
"07/01/12 13:11:59","429627.0879","166.1","216.91","761","60.03","45"
"07/01/12 13:16:59","429627.1008","163.2","215.53","755","60.0","46"
"07/01/12 13:22:00","429627.1135","163.3","215.67","756","60.03","46"
"07/01/12 13:27:00","429627.1263","164.3","215.41","760","60.03","46"
"07/01/12 13:31:59","429627.139","162.7","216.04","752","60.03","46"
"07/01/12 13:36:58","429627.1517","162.0","216.37","748","60.03","46"
"07/01/12 13:41:58","429627.1642","161.4","215.85","747","60.0","46"
"07/01/12 13:46:59","429627.1768","159.1","215.44","737","60.03","46"
"07/01/12 13:52:00","429627.1891","157.7","215.07","733","60.0","46"
"07/01/12 13:56:59","429627.2014","157.7","215.47","733","60.03","46"
"07/01/12 14:01:59","429627.2136","157.4","216.2","730","60.07","46"
"07/01/12 14:06:59","429627.2258","155.4","215.52","720","60.03","46"
"07/01/12 14:11:59","429627.2378","153.6","215.33","712","60.0","46"
"07/01/12 14:16:58","429627.2497","152.6","216.31","703","60.03","47"
"07/01/12 14:21:59","429627.2616","151.3","215.8","704","60.0","46"
"07/01/12 14:26:59","429627.2734","149.3","214.81","700","60.03","47"
"07/01/12 14:31:59","429627.2851","149.1","215.14","694","60.03","46"
"07/01/12 14:37:00","429627.2967","148.0","215.5","692","60.0","46"
"07/01/12 14:41:59","429627.308","146.1","215.65","680","60.0","46"
"07/01/12 14:46:59","429627.3193","142.9","215.34","664","60.0","46"
"07/01/12 14:51:59","429627.3304","142.6","214.59","669","60.0","46"
"07/01/12 14:56:58","429627.3415","141.2","214.76","662","60.0","46"
"07/01/12 15:01:59","429627.3524","137.6","214.97","647","60.0","46"
"07/01/12 15:06:58","429627.3631","137.1","215.37","642","60.0","46"
"07/01/12 15:11:59","429627.3737","135.8","214.75","636","60.03","46"
"07/01/12 15:16:59","429627.3841","133.0","215.92","620","60.03","46"
"07/01/12 15:21:59","429627.3944","131.6","215.38","617","60.0","45"
"07/01/12 15:26:59","429627.4046","128.9","216.2","604","60.0","45"
"07/01/12 15:31:59","429627.4145","126.6","215.82","595","60.03","45"
"07/01/12 15:37:00","429627.4243","124.3","215.7","585","60.03","45"
"07/01/12 15:41:58","429627.4338","122.2","215.78","579","60.03","45"
"07/01/12 15:47:00","429627.4433","119.5","215.78","566","60.0","45"
"07/01/12 15:52:00","429627.4525","117.5","215.0","561","60.03","44"
"07/01/12 15:56:58","429627.4615","115.1","215.01","548","60.0","44"
"07/01/12 16:02:00","429627.4704","111.8","215.78","536","60.03","44"
"07/01/12 16:07:00","429627.479","109.0","216.12","522","60.0","43"
"07/01/12 16:12:00","429627.4873","106.0","215.23","508","60.0","43"
"07/01/12 16:16:59","429627.4955","103.7","215.47","499","60.03","42"
"07/01/12 16:21:59","429627.5034","101.8","215.03","488","60.0","41"
"07/01/12 16:26:59","429627.5113","99.2","214.14","478","60.03","40"
"07/01/12 16:31:59","429627.5188","96.1","214.38","467","60.03","38"
"07/01/12 16:36:59","429627.5262","92.7","214.75","453","60.03","38"
"07/01/12 16:41:59","429627.5333","89.7","214.86","438","60.03","37"
"07/01/12 16:47:00","429627.5402","86.5","214.86","425","60.03","36"
"07/01/12 16:51:58","429627.5468","83.4","214.45","413","60.03","36"
"07/01/12 16:56:58","429627.5532","79.9","215.12","395","60.03","36"
"07/01/12 17:01:58","429627.5592","76.9","215.27","380","60.0","35"
"07/01/12 17:07:00","429627.5651","73.3","214.15","367","60.03","35"
"07/01/12 17:12:00","429627.5706","69.3","214.1","349","60.03","35"
"07/01/12 17:17:00","429627.5759","65.8","214.1","334","60.0","35"
"07/01/12 17:21:59","429627.5808","62.2","213.28","320","60.0","35"
"07/01/12 17:27:00","429627.5853","44.6","213.81","114","60.03","35"
"07/01/12 17:32:00","429627.5893","54.7","213.89","116","60.03","35"
"07/01/12 17:37:00","429627.5934","47.8","214.35","138","60.0","34"
"07/01/12 17:41:59","429627.5972","48.4","213.57","194","60.03","35"
"07/01/12 17:46:59","429627.6007","37.2","214.14","333","60.03","34"
"07/01/12 17:51:59","429627.6039","45.5","213.78","114","60.03","34"
"07/01/12 17:56:59","429627.6069","32.8","213.5","163","60.03","33"
"07/01/12 18:01:59","429627.6096","36.4","213.17","237","60.03","33"
"07/01/12 18:07:00","429627.6121","26.1","213.01","72","60.0","32"
"07/01/12 18:12:00","429627.6142","29.5","213.26","94","60.03","32"
"07/01/12 18:16:59","429627.6162","24.1","213.18","199","60.0","31"
"07/01/12 18:21:59","429627.6179","16.6","213.96","266","60.03","31"
"07/01/12 18:26:59","429627.6193","17.4","213.74","69","60.03","31"
