"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/01/12 18:31:59","429627.6205","13.3","213.84","13","60.03","30"
"07/01/12 18:36:59","429627.6216","13.9","213.25","14","60.03","30"
"07/01/12 18:41:59","429627.6225","0.0","213.48","75","60.03","29"
"07/01/12 18:46:59","429627.6232","0.0","213.79","0","60.0","29"
"07/01/12 18:51:59","429627.6238","10.6","212.73","4","60.07","29"
"07/01/12 18:57:00","429627.6243","11.3","213.18","1","60.0","29"
"07/01/12 19:02:00","429627.6246","14.0","213.46","11","60.03","29"
"07/01/12 19:06:59","429627.6249","9.7","214.09","0","60.03","28"
"07/01/12 19:11:59","429627.6251","6.1","213.39","243","60.03","28"
"07/01/12 19:16:59","429627.6254","0.0","214.07","0","60.03","28"
"07/01/12 19:21:59","429627.6256","10.3","213.32","0","60.0","27"
"07/01/12 19:27:01","429627.6258","0.0","213.64","0","60.03","27"
"07/01/12 19:32:00","429627.6258","0.0","212.63","0","60.0","26"
"07/01/12 19:42:00","429627.6258","0.0","212.69","0","60.03","25"
"07/01/12 19:47:00","429627.6258","0.0","212.18","0","60.0","25"
"07/02/12 05:57:00","429627.6258","0.0","212.43","0","60.07","19"
"07/02/12 06:46:59","429627.6269","0.0","211.75","92","60.03","21"
"07/02/12 06:52:00","429627.6273","0.1","212.58","0","60.0","22"
"07/02/12 06:56:59","429627.628","15.1","212.9","3","60.0","22"
"07/02/12 07:01:59","429627.6286","14.5","213.03","41","60.0","22"
"07/02/12 07:07:00","429627.6293","11.7","212.73","67","60.03","22"
"07/02/12 07:11:59","429627.6306","38.0","212.83","248","60.0","22"
"07/02/12 07:17:00","429627.6331","36.6","213.14","198","60.03","22"
"07/02/12 07:22:00","429627.6362","35.1","212.89","199","60.03","23"
"07/02/12 07:26:59","429627.6394","36.4","213.57","345","60.0","23"
"07/02/12 07:32:00","429627.6427","38.1","212.92","320","60.0","24"
"07/02/12 07:37:00","429627.6463","38.6","213.74","164","60.0","24"
"07/02/12 07:41:59","429627.6501","48.2","213.61","99","60.03","25"
"07/02/12 07:46:59","429627.6543","66.3","213.26","229","60.03","25"
"07/02/12 07:51:59","429627.6584","58.3","213.86","81","60.0","25"
"07/02/12 07:56:59","429627.6624","56.2","213.81","229","60.03","26"
"07/02/12 08:01:59","429627.6663","54.5","214.14","111","60.03","26"
"07/02/12 08:07:00","429627.6702","56.3","213.47","173","60.0","27"
"07/02/12 08:12:00","429627.6757","73.7","213.15","371","60.0","27"
"07/02/12 08:17:00","429627.6813","67.6","213.19","343","60.0","27"
"07/02/12 08:22:00","429627.687","76.4","213.78","384","60.0","27"
"07/02/12 08:27:00","429627.6926","63.5","213.73","325","60.03","28"
"07/02/12 08:31:59","429627.6982","83.8","213.97","411","60.03","28"
"07/02/12 08:37:01","429627.705","89.7","214.18","437","60.0","29"
"07/02/12 08:41:59","429627.712","93.3","214.55","452","60.0","29"
"07/02/12 08:47:00","429627.7194","96.9","214.26","471","60.03","29"
"07/02/12 08:52:00","429627.727","87.8","214.54","427","60.0","30"
"07/02/12 08:57:01","429627.7338","94.0","213.78","458","60.03","30"
"07/02/12 09:02:00","429627.7417","105.1","215.05","503","60.03","31"
"07/02/12 09:06:59","429627.7501","111.2","214.33","528","60.0","31"
"07/02/12 09:11:59","429627.7587","114.0","214.2","543","60.03","31"
"07/02/12 09:17:00","429627.7678","119.3","214.64","567","60.0","31"
"07/02/12 09:22:00","429627.777","118.3","215.52","564","60.03","32"
"07/02/12 09:26:59","429627.7863","117.8","214.45","560","60.03","32"
"07/02/12 09:31:59","429627.7952","107.7","213.56","518","60.03","32"
"07/02/12 09:36:59","429627.8037","104.7","214.41","504","60.03","32"
"07/02/12 09:42:00","429627.8108","89.4","214.37","438","60.0","32"
"07/02/12 09:46:59","429627.8179","89.1","214.25","440","60.0","32"
"07/02/12 09:51:59","429627.8271","132.0","214.73","625","60.0","32"
"07/02/12 09:56:59","429627.8365","128.4","214.34","606","60.0","32"
"07/02/12 10:02:00","429627.8453","107.3","214.52","516","60.03","32"
"07/02/12 10:07:01","429627.8548","129.7","214.64","610","60.0","33"
"07/02/12 10:11:59","429627.8651","138.1","213.91","652","60.0","33"
"07/02/12 10:17:00","429627.8761","141.1","215.2","661","60.03","34"
"07/02/12 10:22:01","429627.8872","144.2","215.77","672","60.03","35"
"07/02/12 10:26:59","429627.8984","145.6","215.74","678","60.03","35"
"07/02/12 10:31:59","429627.9098","146.3","215.45","684","60.03","35"
"07/02/12 10:36:59","429627.9212","148.4","215.4","689","60.03","36"
"07/02/12 10:41:59","429627.9328","149.3","215.55","697","60.0","36"
"07/02/12 10:46:59","429627.9444","147.0","214.64","687","60.03","36"
"07/02/12 10:51:59","429627.9559","150.6","214.59","703","60.0","36"
"07/02/12 10:56:59","429627.9676","151.8","215.01","705","60.03","37"
"07/02/12 11:02:00","429627.9794","152.3","215.46","707","60.03","37"
"07/02/12 11:07:00","429627.9914","154.2","215.54","717","60.0","37"
"07/02/12 11:12:01","429628.0035","156.2","215.86","718","60.0","37"
"07/02/12 11:16:59","429628.0157","156.2","215.49","725","60.0","37"
"07/02/12 11:22:00","429628.0279","156.9","215.13","729","60.03","38"
"07/02/12 11:26:59","429628.0402","158.8","215.82","734","60.0","38"
"07/02/12 11:31:59","429628.0526","160.7","215.35","742","60.0","38"
"07/02/12 11:36:59","429628.0651","159.8","215.26","740","60.0","38"
"07/02/12 11:42:00","429628.0776","159.8","215.51","743","60.03","38"
"07/02/12 11:47:01","429628.0901","161.2","215.58","743","60.0","39"
"07/02/12 11:51:59","429628.1026","160.2","216.79","739","60.03","39"
"07/02/12 11:57:00","429628.1152","160.8","216.16","745","60.03","39"
"07/02/12 12:01:59","429628.1277","161.6","215.55","753","60.03","39"
"07/02/12 12:07:00","429628.1404","162.7","216.46","749","60.0","39"
"07/02/12 12:12:00","429628.1531","164.2","215.28","757","60.03","39"
"07/02/12 12:16:59","429628.166","164.9","216.1","759","60.03","39"
"07/02/12 12:22:01","429628.1788","164.3","215.59","758","60.0","39"
"07/02/12 12:26:59","429628.1916","164.2","215.62","759","60.0","39"
"07/02/12 12:32:00","429628.2045","165.3","215.93","758","60.0","39"
"07/02/12 12:37:00","429628.2174","165.3","215.71","759","60.0","39"
"07/02/12 12:42:00","429628.2302","164.8","215.22","765","60.0","39"
"07/02/12 12:47:00","429628.2428","163.4","215.2","759","60.03","39"
"07/02/12 12:52:01","429628.2555","162.0","215.33","748","60.0","39"
"07/02/12 12:57:00","429628.2682","162.9","215.16","749","60.03","39"
"07/02/12 13:02:00","429628.281","162.3","215.29","754","60.0","39"
"07/02/12 13:07:00","429628.2936","163.1","215.91","748","60.03","39"
"07/02/12 13:11:59","429628.3063","164.1","215.34","757","60.03","39"
"07/02/12 13:16:59","429628.3189","162.0","215.5","752","60.03","38"
"07/02/12 13:22:00","429628.3315","161.4","214.89","751","60.03","38"
"07/02/12 13:26:59","429628.3441","161.7","214.41","753","60.0","38"
"07/02/12 13:32:00","429628.3567","160.8","214.38","747","60.0","38"
"07/02/12 13:36:59","429628.3692","160.2","215.1","744","60.0","38"
"07/02/12 13:41:59","429628.3816","158.1","216.05","731","60.03","38"
"07/02/12 13:47:00","429628.394","159.4","215.4","741","60.03","38"
"07/02/12 13:52:00","429628.4064","158.3","215.72","733","60.03","38"
"07/02/12 13:56:59","429628.4186","155.0","215.09","726","60.03","38"
"07/02/12 14:02:00","429628.4308","158.6","215.48","735","60.07","38"
"07/02/12 14:07:00","429628.4417","153.2","215.34","715","60.03","38"
"07/02/12 14:12:00","429628.4542","158.4","215.37","734","60.0","38"
"07/02/12 14:16:59","429628.4659","158.3","215.6","734","60.03","38"
"07/02/12 14:21:59","429628.4778","148.5","215.73","690","60.0","37"
"07/02/12 14:27:00","429628.4893","147.0","214.9","685","60.03","37"
"07/02/12 14:31:59","429628.5006","144.1","215.35","667","60.0","37"
"07/02/12 14:36:59","429628.5117","144.9","216.04","671","60.0","37"
"07/02/12 14:42:00","429628.5229","142.2","215.95","667","60.03","37"
"07/02/12 14:46:59","429628.5341","142.1","215.32","663","60.03","37"
"07/02/12 14:52:00","429628.5449","139.9","214.47","655","60.03","37"
"07/02/12 14:57:00","429628.5558","139.1","214.43","654","60.0","37"
"07/02/12 15:01:59","429628.5665","137.1","214.55","642","60.03","37"
"07/02/12 15:07:00","429628.5771","134.6","214.7","632","60.0","37"
"07/02/12 15:12:00","429628.5875","133.8","215.71","626","60.03","37"
"07/02/12 15:17:00","429628.5977","128.7","214.71","609","60.03","36"
"07/02/12 15:22:00","429628.6075","116.9","214.04","554","60.0","36"
"07/02/12 15:27:00","429628.6168","116.2","214.83","556","60.03","36"
"07/02/12 15:32:01","429628.6259","116.9","213.91","557","60.03","36"
"07/02/12 15:36:59","429628.6346","113.4","213.89","546","60.03","36"
"07/02/12 15:42:00","429628.6437","118.6","213.9","561","60.03","36"
"07/02/12 15:47:01","429628.6529","108.8","213.97","522","60.03","36"
"07/02/12 15:52:00","429628.6611","107.8","214.06","520","60.0","36"
"07/02/12 15:56:59","429628.6688","90.8","213.33","443","60.0","35"
"07/02/12 16:01:59","429628.6744","100.4","214.17","484","60.03","35"
"07/02/12 16:07:00","429628.6828","110.9","214.25","529","60.03","35"
"07/02/12 16:11:59","429628.6914","110.1","214.17","527","60.0","35"
"07/02/12 16:17:00","429628.6999","108.2","214.18","518","60.0","35"
"07/02/12 16:21:59","429628.7078","102.6","214.22","499","60.03","35"
"07/02/12 16:27:00","429628.7158","99.3","214.3","477","60.0","35"
"07/02/12 16:32:00","429628.7234","96.2","214.01","467","60.03","35"
"07/02/12 16:37:00","429628.7306","91.9","213.92","449","60.0","35"
"07/02/12 16:42:00","429628.7357","35.2","213.13","248","60.03","34"
"07/02/12 16:47:00","429628.7404","91.1","214.76","444","60.03","34"
"07/02/12 16:51:59","429628.746","86.7","214.7","425","60.0","33"
"07/02/12 16:56:59","429628.7509","81.2","214.67","404","60.03","33"
"07/02/12 17:02:00","429628.7563","66.2","215.15","336","60.03","33"
"07/02/12 17:07:00","429628.7618","71.8","214.07","361","60.03","33"
"07/02/12 17:11:59","429628.7668","62.9","212.94","327","60.03","33"
"07/02/12 17:16:59","429628.7708","41.0","213.46","385","60.03","33"
"07/02/12 17:22:00","429628.7747","57.0","213.03","161","60.03","33"
"07/02/12 17:27:00","429628.7787","46.4","212.64","395","60.0","33"
"07/02/12 17:32:00","429628.7827","43.4","212.65","348","60.03","33"
"07/02/12 17:36:59","429628.7864","47.8","212.7","202","60.03","33"
"07/02/12 17:42:00","429628.7896","39.0","213.59","196","60.03","33"
"07/02/12 17:46:59","429628.7927","31.2","213.66","299","60.03","32"
"07/02/12 17:51:59","429628.7952","35.9","212.63","117","60.0","32"
"07/02/12 17:57:01","429628.7976","23.2","213.47","217","60.03","32"
"07/02/12 18:02:00","429628.7997","18.6","213.53","314","60.0","32"
"07/02/12 18:06:59","429628.8017","13.0","212.96","182","60.03","32"
"07/02/12 18:11:59","429628.8034","16.0","212.58","56","60.0","32"
"07/02/12 18:17:00","429628.8051","22.2","213.41","19","60.0","32"
"07/02/12 18:22:00","429628.8067","23.0","213.04","278","60.03","31"
"07/02/12 18:27:01","429628.8086","16.3","213.35","70","60.03","31"
"07/02/12 18:31:59","429628.8103","31.7","213.75","127","60.0","31"
"07/02/12 18:36:59","429628.812","21.4","213.32","199","60.0","31"
"07/02/12 18:41:59","429628.8133","25.7","213.38","194","60.03","31"
"07/02/12 18:47:00","429628.8146","16.7","212.95","13","60.03","31"
"07/02/12 18:52:00","429628.8158","14.5","213.14","13","60.03","31"
"07/02/12 18:57:00","429628.8171","14.2","212.6","5","60.03","31"
"07/02/12 19:02:00","429628.8182","11.3","213.54","3","60.03","31"
"07/02/12 19:07:00","429628.8191","12.0","213.45","2","60.03","30"
"07/02/12 19:12:00","429628.8198","11.1","212.58","1","60.03","30"
"07/02/12 19:17:00","429628.8205","0.0","213.29","182","60.03","30"
"07/02/12 19:22:00","429628.821","0.0","213.74","0","60.0","30"
"07/02/12 19:27:00","429628.8215","0.0","213.15","101","60.03","30"
"07/02/12 19:32:00","429628.8219","0.0","212.73","102","60.03","30"
"07/02/12 19:36:59","429628.8222","14.4","213.25","55","60.0","30"
"07/03/12 06:42:05","429628.8222","0.0","213.59","0","60.03","21"
"07/03/12 07:07:01","429628.825","12.7","212.83","16","60.03","22"
"07/03/12 07:12:00","429628.8263","13.9","213.52","133","60.03","23"
"07/03/12 07:16:59","429628.8281","32.9","213.59","120","60.03","23"
"07/03/12 07:22:01","429628.8302","32.4","213.33","229","60.0","23"
"07/03/12 07:27:01","429628.8322","25.5","212.57","16","60.03","24"
"07/03/12 07:32:01","429628.8339","16.8","212.3","187","60.0","24"
"07/03/12 07:36:59","429628.8353","12.7","213.42","7","60.03","24"
"07/03/12 07:42:00","429628.8366","15.6","212.99","18","60.03","24"
"07/03/12 07:47:01","429628.8377","14.9","212.99","15","60.0","24"
"07/03/12 07:52:01","429628.8387","27.2","213.44","282","60.07","24"
"07/03/12 07:57:00","429628.8417","54.3","213.59","150","60.0","24"
"07/03/12 08:02:00","429628.8466","67.0","213.36","340","60.0","25"
"07/03/12 08:07:00","429628.8519","71.7","213.78","363","60.0","25"
"07/03/12 08:11:59","429628.8577","73.2","212.91","367","60.0","26"
"07/03/12 08:17:01","429628.862","36.2","213.07","207","60.0","26"
"07/03/12 08:21:59","429628.8649","47.5","213.36","364","60.0","26"
"07/03/12 08:27:00","429628.8704","99.8","214.11","480","60.0","26"
"07/03/12 08:32:00","429628.878","101.7","214.03","492","60.03","27"
"07/03/12 08:37:01","429628.8848","51.2","213.61","210","60.03","27"
"07/03/12 08:41:59","429628.8886","70.5","214.04","355","59.96","27"
"07/03/12 08:47:00","429628.8955","102.3","214.56","495","60.03","28"
"07/03/12 08:52:01","429628.9021","33.1","213.52","141","60.03","28"
"07/03/12 08:56:59","429628.9081","85.9","214.13","421","60.0","28"
"07/03/12 09:02:01","429628.9162","105.7","215.35","508","60.03","29"
"07/03/12 09:07:01","429628.9245","109.4","213.97","529","60.0","29"
"07/03/12 09:12:00","429628.9332","112.1","214.73","534","60.03","29"
"07/03/12 09:17:01","429628.942","115.1","215.2","548","60.03","30"
"07/03/12 09:22:00","429628.951","119.6","215.25","569","60.0","30"
"07/03/12 09:27:01","429628.9605","124.3","215.13","586","60.0","31"
"07/03/12 09:32:00","429628.9706","133.0","215.09","619","59.96","32"
"07/03/12 09:37:01","429628.9805","127.3","214.79","601","60.03","32"
"07/03/12 09:42:01","429628.9905","129.8","214.63","613","60.03","32"
"07/03/12 09:47:00","429629.0007","131.7","214.43","621","60.03","32"
"07/03/12 09:52:01","429629.0112","134.9","214.48","638","60.07","33"
"07/03/12 09:56:59","429629.022","147.9","216.81","682","60.0","33"
"07/03/12 10:02:00","429629.0321","137.0","215.91","636","60.0","34"
"07/03/12 10:07:00","429629.0429","138.9","216.75","645","60.0","34"
"07/03/12 10:11:59","429629.0538","141.7","216.99","660","60.0","34"
"07/03/12 10:17:00","429629.0649","142.5","215.93","669","60.0","34"
"07/03/12 10:22:01","429629.0761","144.7","216.54","674","60.03","35"
"07/03/12 10:26:59","429629.0875","147.2","217.31","679","60.03","35"
"07/03/12 10:32:01","429629.0991","149.2","217.22","688","60.0","35"
"07/03/12 10:36:59","429629.1107","151.3","217.08","700","60.0","35"
"07/03/12 10:42:00","429629.1226","152.4","216.78","705","60.03","36"
"07/03/12 10:47:00","429629.1346","153.7","217.4","703","60.0","36"
"07/03/12 10:52:01","429629.1467","155.3","216.01","715","60.03","36"
"07/03/12 10:56:59","429629.1588","156.8","215.87","727","60.03","36"
"07/03/12 11:01:59","429629.1711","159.8","217.74","731","60.03","37"
"07/03/12 11:07:00","429629.1836","161.5","216.87","746","60.03","37"
"07/03/12 11:12:01","429629.1964","163.8","216.71","750","60.0","37"
"07/03/12 11:16:59","429629.2091","164.4","216.32","754","60.03","37"
"07/03/12 11:22:01","429629.2221","167.1","217.05","762","60.0","36"
"07/03/12 11:26:59","429629.2349","166.9","216.26","762","60.0","37"
"07/03/12 11:32:01","429629.2481","168.9","215.82","775","60.0","36"
"07/03/12 11:37:00","429629.2612","168.8","216.39","773","60.0","37"
"07/03/12 11:41:59","429629.2744","168.5","215.86","777","60.0","37"
"07/03/12 11:47:00","429629.2875","169.5","216.97","779","60.03","37"
"07/03/12 11:51:59","429629.3008","169.8","215.96","783","60.0","38"
"07/03/12 11:57:01","429629.314","171.0","216.17","784","60.0","38"
"07/03/12 12:02:01","429629.3274","171.9","216.24","793","60.0","38"
"07/03/12 12:07:00","429629.3407","170.4","216.64","783","60.0","38"
"07/03/12 12:12:00","429629.354","170.8","215.94","787","60.0","39"
"07/03/12 12:17:00","429629.3673","171.2","215.68","787","60.0","39"
"07/03/12 12:22:00","429629.3807","172.9","215.55","798","60.03","39"
"07/03/12 12:27:01","429629.3942","172.2","215.83","795","60.0","39"
"07/03/12 12:31:59","429629.4076","171.1","215.75","788","60.0","39"
"07/03/12 12:37:01","429629.4209","170.5","215.33","786","60.03","40"
"07/03/12 12:42:00","429629.4342","170.4","216.22","782","60.0","40"
"07/03/12 12:47:00","429629.4475","172.0","216.2","790","60.03","40"
"07/03/12 12:52:00","429629.4609","171.1","215.85","789","60.03","40"
"07/03/12 12:57:00","429629.4741","169.6","215.48","784","60.0","41"
"07/03/12 13:02:01","429629.4874","168.3","214.82","783","60.03","41"
"07/03/12 13:07:01","429629.5005","169.1","215.64","783","60.03","41"
"07/03/12 13:12:00","429629.5137","169.3","215.9","779","60.0","41"
"07/03/12 13:17:01","429629.5269","170.5","215.98","783","60.0","41"
"07/03/12 13:22:01","429629.5402","168.9","215.29","776","60.0","41"
"07/03/12 13:26:59","429629.5532","166.4","216.04","767","60.0","41"
"07/03/12 13:32:01","429629.5662","166.5","215.71","769","60.03","41"
"07/03/12 13:37:00","429629.5791","166.2","215.32","769","60.0","41"
"07/03/12 13:41:59","429629.5921","166.0","215.79","770","60.0","41"
"07/03/12 13:47:00","429629.605","164.6","215.4","760","60.0","41"
"07/03/12 13:52:01","429629.6179","164.3","215.3","754","60.0","40"
"07/03/12 13:57:00","429629.6305","162.1","216.64","747","60.03","40"
"07/03/12 14:02:00","429629.6431","160.5","215.53","746","60.03","40"
"07/03/12 14:07:00","429629.6557","159.8","216.14","736","60.03","40"
"07/03/12 14:12:01","429629.6681","159.1","215.89","739","60.03","40"
"07/03/12 14:17:01","429629.6804","157.4","216.35","726","60.0","40"
"07/03/12 14:22:01","429629.6926","155.7","216.36","720","60.03","40"
"07/03/12 14:27:00","429629.7047","154.8","216.41","717","60.03","40"
"07/03/12 14:32:01","429629.7167","152.7","215.12","714","60.03","40"
"07/03/12 14:37:01","429629.7286","151.4","215.42","703","60.0","40"
"07/03/12 14:42:01","429629.7403","149.6","215.25","698","60.03","40"
"07/03/12 14:47:01","429629.7519","147.8","214.86","689","60.0","40"
"07/03/12 14:52:00","429629.7633","145.8","215.7","679","60.0","40"
"07/03/12 14:57:01","429629.7746","143.4","215.2","669","60.03","40"
"07/03/12 15:01:59","429629.7856","141.6","215.69","663","60.0","40"
"07/03/12 15:07:00","429629.7965","139.6","214.96","653","60.03","40"
"07/03/12 15:12:00","429629.8074","137.5","214.72","646","60.0","40"
"07/03/12 15:16:59","429629.818","136.4","214.73","644","60.0","40"
"07/03/12 15:22:00","429629.8285","133.8","214.57","630","60.0","39"
"07/03/12 15:27:00","429629.8389","131.0","214.6","616","60.0","39"
"07/03/12 15:32:00","429629.849","128.7","214.36","609","60.0","39"
"07/03/12 15:37:01","429629.8589","127.2","214.9","601","60.03","39"
"07/03/12 15:42:00","429629.8687","123.7","214.75","582","60.0","39"
"07/03/12 15:47:00","429629.8782","121.5","214.42","577","60.03","39"
"07/03/12 15:52:00","429629.8875","117.6","214.73","557","60.0","39"
"07/03/12 15:57:01","429629.8966","116.1","214.6","552","60.03","39"
"07/03/12 16:02:01","429629.9056","112.8","214.3","541","60.0","39"
"07/03/12 16:06:59","429629.9142","110.0","213.66","533","60.03","39"
"07/03/12 16:12:00","429629.9227","107.7","213.71","518","60.03","39"
"07/03/12 16:16:59","429629.9309","104.4","213.11","506","60.03","39"
"07/03/12 16:22:01","429629.9389","101.7","214.46","489","60.03","38"
"07/03/12 16:27:00","429629.9467","98.2","215.07","474","60.0","38"
"07/03/12 16:31:59","429629.9542","95.2","213.32","466","60.03","38"
"07/03/12 16:37:00","429629.9615","92.7","213.41","453","60.03","38"
"07/03/12 16:42:01","429629.9686","89.1","214.01","438","60.03","38"
"07/03/12 16:46:59","429629.9753","85.7","213.38","423","60.03","38"
"07/03/12 16:52:00","429629.9819","82.2","213.57","405","60.03","38"
"07/03/12 16:57:00","429629.9881","78.6","214.08","392","60.03","38"
"07/03/12 17:02:00","429629.9941","74.8","213.85","376","60.07","38"
"07/03/12 17:07:00","429629.9998","71.3","214.1","360","60.03","37"
"07/03/12 17:12:00","429630.0052","68.1","214.39","346","60.03","37"
"07/03/12 17:17:00","429630.0104","64.2","214.03","328","60.03","37"
"07/03/12 17:22:00","429630.0152","60.6","213.09","313","60.03","37"
"07/03/12 17:27:00","429630.0193","42.5","213.46","311","60.03","37"
"07/03/12 17:32:01","429630.0232","48.2","213.15","347","60.07","37"
"07/03/12 17:36:59","429630.0272","43.6","213.15","275","60.03","37"
"07/03/12 17:42:01","429630.0309","50.3","212.76","355","60.03","37"
"07/03/12 17:47:00","429630.0344","48.9","212.57","376","60.03","37"
"07/03/12 17:52:00","429630.0376","41.7","212.73","249","60.03","36"
"07/03/12 17:57:00","429630.0405","40.0","213.29","283","60.07","36"
"07/03/12 18:02:01","429630.0432","33.7","213.09","86","60.0","36"
"07/03/12 18:07:00","429630.0455","26.5","213.36","112","60.03","36"
"07/03/12 18:12:00","429630.0477","19.0","212.01","45","60.03","35"
"07/03/12 18:17:01","429630.0497","13.3","211.82","32","60.03","35"
"07/03/12 18:22:01","429630.0515","22.1","212.0","79","60.03","35"
"07/03/12 18:27:00","429630.053","17.4","212.78","19","60.03","35"
"07/03/12 18:32:01","429630.0543","22.6","212.73","176","60.0","35"
"07/03/12 18:37:00","429630.0554","14.3","212.88","221","60.0","35"
"07/03/12 18:41:59","429630.0564","14.1","213.0","4","60.03","34"
"07/03/12 18:47:00","429630.0572","11.0","212.84","19","60.03","34"
"07/03/12 18:51:59","429630.0579","11.2","213.08","3","60.07","34"
"07/03/12 18:57:01","429630.0585","0.9","212.38","256","60.0","34"
"07/03/12 19:01:59","429630.0591","15.4","212.08","16","60.03","33"
"07/03/12 19:07:00","429630.0595","14.4","212.58","3","60.03","33"
"07/03/12 19:12:01","429630.0599","0.0","211.76","206","60.03","33"
"07/03/12 19:17:01","429630.0602","0.0","212.21","0","60.0","33"
"07/03/12 19:22:01","429630.0606","5.4","212.18","0","60.0","32"
"07/03/12 19:27:00","429630.0609","0.0","212.43","0","60.0","32"
"07/03/12 19:32:01","429630.0612","0.0","212.39","0","60.03","32"
"07/04/12 06:17:00","429630.0617","13.1","213.09","0","60.0","23"
"07/04/12 06:22:01","429630.0621","0.0","213.12","0","60.03","23"
"07/04/12 06:27:01","429630.0626","14.3","212.55","1","60.03","23"
"07/04/12 06:32:01","429630.0632","6.8","212.43","142","60.0","23"
"07/04/12 06:37:00","429630.0639","11.8","212.88","54","60.03","23"
"07/04/12 06:42:00","429630.0647","15.8","212.5","0","60.03","23"
"07/04/12 06:47:01","429630.0658","22.5","212.51","147","60.0","24"
"07/04/12 06:52:00","429630.067","14.8","212.77","41","60.03","24"
"07/04/12 06:57:01","429630.0684","20.9","213.57","246","60.0","24"
"07/04/12 07:02:02","429630.0701","15.1","212.88","29","60.0","24"
"07/04/12 07:07:00","429630.072","35.3","212.85","330","60.0","25"
"07/04/12 07:12:00","429630.074","25.1","213.51","254","60.03","25"
"07/04/12 07:17:01","429630.0764","28.4","213.1","278","60.03","25"
"07/04/12 07:22:01","429630.0791","41.7","212.24","322","60.03","25"
"07/04/12 07:27:01","429630.0821","34.3","212.99","308","60.0","25"
"07/04/12 07:32:01","429630.0854","49.7","212.9","363","60.0","25"
"07/04/12 07:37:00","429630.0889","40.6","214.11","404","60.0","26"
"07/04/12 07:42:01","429630.0927","59.3","214.21","295","60.0","26"
"07/04/12 07:47:01","429630.0969","57.4","214.34","380","60.0","26"
"07/04/12 07:52:00","429630.1011","44.3","213.75","249","60.03","26"
"07/04/12 07:57:01","429630.1051","56.7","213.99","122","59.96","26"
"07/04/12 08:02:00","429630.11","66.3","213.82","340","60.03","26"
"07/04/12 08:07:00","429630.1154","70.2","214.14","353","60.0","27"
"07/04/12 08:12:00","429630.1209","73.8","213.58","371","60.0","27"
"07/04/12 08:17:00","429630.1268","77.3","213.64","387","60.0","27"
"07/04/12 08:22:01","429630.133","80.1","214.32","399","60.0","27"
"07/04/12 08:27:01","429630.1393","83.4","214.78","408","60.0","28"
"07/04/12 08:32:00","429630.1459","87.5","214.53","426","60.03","28"
"07/04/12 08:37:01","429630.1529","91.8","214.34","446","60.0","28"
"07/04/12 08:42:00","429630.1601","94.9","214.12","457","60.03","28"
"07/04/12 08:47:01","429630.1676","98.5","214.5","476","60.0","28"
"07/04/12 08:52:01","429630.1753","101.2","214.99","486","60.0","28"
"07/04/12 08:57:01","429630.1833","103.6","214.29","500","60.03","29"
"07/04/12 09:02:02","429630.1915","106.8","214.0","516","60.0","29"
"07/04/12 09:07:01","429630.2","109.7","213.64","527","60.03","29"
"07/04/12 09:12:00","429630.2086","112.1","214.11","541","60.0","29"
"07/04/12 09:17:01","429630.2175","115.8","214.05","553","60.0","30"
"07/04/12 09:22:01","429630.2266","118.7","214.57","564","60.0","30"
"07/04/12 09:27:00","429630.2359","121.4","214.87","575","59.96","30"
"07/04/12 09:32:01","429630.2454","119.8","215.03","568","60.0","31"
"07/04/12 09:37:01","429630.2547","118.8","214.5","567","60.03","31"
"07/04/12 09:42:00","429630.2644","128.4","215.25","606","60.0","31"
"07/04/12 09:47:00","429630.2746","131.2","215.53","612","60.03","31"
"07/04/12 09:52:01","429630.2847","128.1","215.31","607","60.03","31"
"07/04/12 09:57:01","429630.2947","131.3","215.09","616","60.0","32"
"07/04/12 10:02:00","429630.3054","141.5","215.66","659","60.0","32"
"07/04/12 10:07:01","429630.3165","141.1","216.22","656","60.03","32"
"07/04/12 10:12:01","429630.3276","144.1","215.99","670","60.03","32"
"07/04/12 10:17:02","429630.3388","144.2","215.91","667","59.96","32"
"07/04/12 10:22:00","429630.3499","141.1","215.55","657","60.0","32"
"07/04/12 10:27:01","429630.361","142.4","215.51","660","60.0","32"
"07/04/12 10:32:01","429630.3722","144.6","216.32","669","60.03","32"
"07/04/12 10:37:01","429630.3837","149.5","216.12","693","60.0","32"
"07/04/12 10:42:00","429630.3956","153.7","215.72","715","60.03","32"
"07/04/12 10:47:01","429630.4079","158.8","216.18","732","60.0","32"
"07/04/12 10:52:01","429630.4202","159.1","215.45","739","60.0","32"
"07/04/12 10:57:00","429630.4326","157.6","216.28","730","60.03","33"
"07/04/12 11:02:00","429630.4449","159.8","215.99","734","60.03","33"
"07/04/12 11:07:02","429630.4576","162.2","215.85","748","60.0","33"
"07/04/12 11:12:00","429630.4701","163.9","216.48","754","60.0","33"
"07/04/12 11:17:00","429630.4829","163.2","216.38","752","60.0","33"
"07/04/12 11:22:00","429630.4954","160.1","216.28","736","60.0","34"
"07/04/12 11:27:00","429630.5082","163.3","216.2","751","60.0","34"
"07/04/12 11:32:00","429630.5211","162.9","216.57","753","60.0","34"
"07/04/12 11:37:01","429630.5338","162.4","216.11","747","60.0","34"
"07/04/12 11:42:00","429630.5462","161.1","216.28","747","60.03","34"
"07/04/12 11:47:01","429630.5587","161.3","215.82","741","60.03","34"
"07/04/12 11:52:01","429630.5716","166.1","216.03","764","60.0","34"
"07/04/12 11:57:00","429630.5841","164.8","216.08","762","60.03","34"
"07/04/12 12:02:00","429630.597","170.8","216.65","785","60.07","34"
"07/04/12 12:07:00","429630.6101","161.9","217.09","739","60.0","34"
"07/04/12 12:12:01","429630.6233","170.1","216.85","777","60.0","35"
"07/04/12 12:17:02","429630.6366","157.7","215.92","726","60.03","34"
"07/04/12 12:22:01","429630.6492","175.3","216.8","801","60.0","34"
"07/04/12 12:27:01","429630.6492","174.2","217.13","794","60.0","34"
"07/04/12 12:32:01","429630.6628","173.2","216.51","792","60.0","34"
"07/04/12 12:37:02","429630.6763","165.4","216.04","760","60.0","34"
"07/04/12 12:42:00","429630.6893","170.9","216.84","781","60.0","34"
"07/04/12 12:47:00","429630.7028","173.0","217.01","791","60.0","34"
"07/04/12 12:52:01","429630.7163","173.9","217.16","796","60.03","34"
"07/04/12 12:57:01","429630.7298","170.6","216.44","786","60.03","34"
"07/04/12 13:02:01","429630.7431","171.4","216.65","789","60.03","35"
"07/04/12 13:07:02","429630.7565","171.3","216.33","788","60.0","35"
"07/04/12 13:12:01","429630.7699","170.7","216.85","783","60.03","35"
"07/04/12 13:17:01","429630.7832","170.5","216.8","778","60.03","35"
"07/04/12 13:22:00","429630.7963","169.4","215.84","783","60.0","35"
"07/04/12 13:27:01","429630.8096","169.0","216.74","774","60.03","35"
"07/04/12 13:32:01","429630.8226","167.2","216.9","773","60.03","35"
"07/04/12 13:37:01","429630.8357","166.5","216.13","766","60.03","35"
"07/04/12 13:42:00","429630.8486","166.7","216.01","768","60.03","35"
"07/04/12 13:47:01","429630.8616","165.6","216.59","759","60.03","35"
"07/04/12 13:52:00","429630.8743","163.9","216.66","757","60.03","35"
"07/04/12 13:57:00","429630.887","162.7","217.02","744","60.03","35"
"07/04/12 14:02:00","429630.8996","161.6","217.25","741","60.03","35"
"07/04/12 14:07:01","429630.9122","161.3","216.76","740","60.0","34"
"07/04/12 14:12:01","429630.9247","158.5","216.38","726","60.03","34"
"07/04/12 14:17:02","429630.937","155.0","216.93","715","60.0","34"
"07/04/12 14:22:01","429630.9492","156.0","216.22","722","60.03","34"
"07/04/12 14:27:01","429630.9613","154.5","215.74","717","60.03","34"
"07/04/12 14:32:01","429630.9732","153.9","215.87","711","60.0","34"
"07/04/12 14:37:01","429630.9852","151.3","216.39","699","60.03","34"
"07/04/12 14:42:00","429630.9969","151.1","216.08","700","60.03","33"
"07/04/12 14:47:01","429631.0087","151.5","217.0","700","60.03","33"
"07/04/12 14:52:00","429631.0204","151.7","216.59","702","60.03","33"
"07/04/12 14:57:00","429631.0319","144.2","216.57","671","60.0","33"
"07/04/12 15:02:00","429631.0431","142.2","216.27","659","60.03","33"
"07/04/12 15:07:00","429631.054","137.4","216.52","640","60.0","32"
"07/04/12 15:12:01","429631.0648","139.4","216.41","650","60.0","32"
"07/04/12 15:17:02","429631.0754","132.7","215.3","626","60.0","32"
"07/04/12 15:22:00","429631.0858","134.1","215.89","627","60.0","32"
"07/04/12 15:27:00","429631.0962","130.8","216.24","611","60.0","32"
"07/04/12 15:32:00","429631.106","126.5","215.62","594","60.03","32"
"07/04/12 15:37:00","429631.1158","118.2","215.0","560","60.03","32"
"07/04/12 15:42:00","429631.1247","109.9","214.34","528","60.0","32"
"07/04/12 15:47:01","429631.1325","114.7","214.63","549","60.03","31"
"07/04/12 15:52:02","429631.1419","122.5","215.11","579","60.0","31"
"07/04/12 15:57:00","429631.1512","118.2","214.9","564","60.03","31"
"07/04/12 16:02:01","429631.1605","120.2","215.46","571","60.0","31"
"07/04/12 16:07:02","429631.1696","115.4","215.14","551","60.03","31"
"07/04/12 16:12:01","429631.1784","113.2","215.06","543","60.03","31"
"07/04/12 16:17:00","429631.1869","106.6","214.95","510","60.0","31"
"07/04/12 16:22:01","429631.1949","95.8","214.29","462","60.03","30"
"07/04/12 16:27:02","429631.2023","92.8","214.04","451","60.03","30"
"07/04/12 16:32:00","429631.2087","70.9","214.28","359","60.03","30"
"07/04/12 16:37:01","429631.2129","53.2","214.82","268","60.03","29"
"07/04/12 16:42:00","429631.216","27.3","214.7","86","60.03","28"
"07/04/12 16:47:00","429631.2182","18.0","214.56","84","60.03","28"
"07/04/12 16:52:01","429631.2202","36.1","214.23","61","60.07","27"
"07/04/12 16:57:01","429631.2222","25.6","214.32","74","60.03","27"
"07/04/12 17:02:00","429631.2242","27.4","213.59","32","60.03","27"
"07/04/12 17:07:00","429631.2258","15.5","213.47","3","60.0","27"
"07/04/12 17:12:00","429631.227","13.7","213.92","13","60.0","26"
"07/04/12 17:17:00","429631.2281","14.4","213.74","57","60.03","26"
"07/04/12 17:22:00","429631.2289","7.1","213.2","0","60.03","26"
"07/05/12 06:02:01","429631.2289","13.8","213.3","59","60.03","20"
"07/05/12 06:07:01","429631.2292","11.2","213.43","29","60.03","20"
"07/05/12 06:12:03","429631.2296","0.0","213.68","0","60.03","21"
"07/05/12 06:17:01","429631.23","13.4","213.36","7","60.03","21"
"07/05/12 06:22:01","429631.2305","0.0","212.76","0","60.0","22"
"07/05/12 06:27:01","429631.2311","8.2","213.51","0","60.03","22"
"07/05/12 06:32:01","429631.2318","15.3","213.28","161","60.03","22"
"07/05/12 06:37:01","429631.2326","15.3","212.92","0","60.0","22"
"07/05/12 06:42:01","429631.2336","20.5","213.93","248","60.0","23"
"07/05/12 06:47:02","429631.2349","16.3","213.96","39","60.03","23"
"07/05/12 06:52:00","429631.2365","31.5","212.93","153","60.03","23"
"07/05/12 06:57:00","429631.2384","24.4","212.87","243","60.0","24"
"07/05/12 07:02:00","429631.2407","26.4","212.88","211","60.0","24"
"07/05/12 07:07:01","429631.2431","33.1","213.72","236","60.0","25"
"07/05/12 07:12:02","429631.245","14.6","213.42","15","60.0","25"
"07/05/12 07:17:00","429631.2466","22.0","213.2","331","60.0","25"
"07/05/12 07:22:01","429631.248","12.0","212.4","1","59.96","25"
"07/05/12 07:27:01","429631.2487","14.2","213.22","4","60.0","25"
"07/05/12 07:32:01","429631.2499","47.2","214.04","217","60.0","25"
"07/05/12 07:37:02","429631.2525","20.1","212.77","131","60.0","26"
"07/05/12 07:42:00","429631.2556","50.8","214.44","415","60.03","26"
"07/05/12 07:47:01","429631.2594","55.8","213.91","81","60.03","27"
"07/05/12 07:52:01","429631.2635","55.0","213.98","384","60.03","27"
"07/05/12 07:57:00","429631.2676","45.9","214.33","347","60.03","28"
"07/05/12 08:02:00","429631.2717","57.5","214.56","144","60.0","29"
"07/05/12 08:07:01","429631.2756","42.4","212.99","259","60.0","29"
"07/05/12 08:12:00","429631.2806","66.5","213.33","333","60.0","30"
"07/05/12 08:17:01","429631.286","71.4","213.66","360","60.0","30"
"07/05/12 08:22:01","429631.2916","75.0","213.27","373","60.03","31"
"07/05/12 08:27:00","429631.2977","81.7","213.4","407","60.03","31"
"07/05/12 08:32:01","429631.3041","84.2","213.98","418","60.0","32"
"07/05/12 08:37:01","429631.3099","88.5","214.62","432","60.0","32"
"07/05/12 08:42:00","429631.3169","94.6","213.47","458","60.03","32"
"07/05/12 08:47:00","429631.324","95.2","214.99","461","60.0","33"
"07/05/12 08:52:01","429631.3315","63.3","213.99","318","60.0","33"
"07/05/12 08:57:00","429631.3375","116.5","215.9","555","60.0","34"
"07/05/12 09:02:01","429631.3431","102.4","215.87","492","60.0","34"
"07/05/12 09:07:02","429631.3503","46.7","214.59","397","60.0","34"
"07/05/12 09:12:01","429631.3584","109.7","215.62","524","60.03","34"
"07/05/12 09:17:00","429631.3666","113.3","216.05","539","60.0","35"
"07/05/12 09:22:01","429631.3756","115.1","215.71","541","60.0","36"
"07/05/12 09:27:02","429631.3824","117.9","215.16","559","60.0","36"
"07/05/12 09:32:00","429631.3911","117.5","216.0","552","60.03","36"
"07/05/12 09:37:01","429631.4003","120.0","215.03","567","60.0","36"
"07/05/12 09:42:01","429631.4097","121.6","214.95","575","60.0","37"
"07/05/12 09:47:01","429631.4192","123.7","215.65","583","60.0","37"
"07/05/12 09:52:02","429631.4289","126.1","215.51","592","60.03","37"
"07/05/12 09:57:01","429631.4388","130.0","214.84","614","60.07","38"
"07/05/12 10:02:01","429631.449","131.5","215.16","619","60.03","38"
"07/05/12 10:07:01","429631.4593","135.2","215.09","635","60.03","38"
"07/05/12 10:12:01","429631.47","127.2","215.34","599","60.03","38"
"07/05/12 10:17:01","429631.4792","139.9","215.97","652","60.0","37"
"07/05/12 10:22:00","429631.4892","150.8","215.48","703","60.0","38"
"07/05/12 10:27:01","429631.5002","139.7","216.14","654","60.0","38"
"07/05/12 10:32:02","429631.5122","141.4","216.12","658","60.0","38"
"07/05/12 10:37:01","429631.5246","164.0","216.53","754","60.0","39"
"07/05/12 10:42:02","429631.5374","142.2","216.58","658","60.03","39"
"07/05/12 10:47:02","429631.5495","179.1","216.56","818","60.0","39"
"07/05/12 10:52:01","429631.5617","156.9","216.46","733","60.03","39"
"07/05/12 10:57:01","429631.5744","169.0","216.54","778","60.03","39"
"07/05/12 11:02:01","429631.5875","176.3","216.27","810","60.03","40"
"07/05/12 11:07:02","429631.6001","160.5","216.85","741","60.03","40"
"07/05/12 11:12:00","429631.613","171.8","216.58","787","60.0","40"
"07/05/12 11:17:01","429631.626","141.3","215.95","654","60.03","40"
"07/05/12 11:22:01","429631.6389","118.0","216.89","564","60.0","40"
"07/05/12 11:27:01","429631.6508","201.4","216.5","918","60.03","39"
"07/05/12 11:32:00","429631.6629","124.3","215.5","585","60.0","38"
"07/05/12 11:37:02","429631.674","109.7","215.62","522","60.0","38"
"07/05/12 11:42:02","429631.6831","123.9","217.55","576","60.03","38"
"07/05/12 11:47:01","429631.6932","112.0","215.82","530","60.0","37"
"07/05/12 11:52:01","429631.7029","137.1","216.83","641","60.0","37"
"07/05/12 11:57:01","429631.7148","136.0","216.17","640","60.0","37"
"07/05/12 12:02:02","429631.7276","171.8","217.43","784","60.07","38"
"07/05/12 12:07:00","429631.741","173.1","215.92","799","60.0","38"
"07/05/12 12:12:01","429631.7545","173.4","217.22","794","60.03","39"
"07/05/12 12:17:01","429631.768","173.3","216.94","794","60.03","39"
"07/05/12 12:22:02","429631.7816","173.5","215.66","802","60.0","40"
"07/05/12 12:27:00","429631.7951","175.7","215.51","811","60.0","40"
"07/05/12 12:32:02","429631.8088","175.3","216.75","802","60.03","40"
"07/05/12 12:37:01","429631.8225","176.0","216.59","807","60.03","40"
"07/05/12 12:42:02","429631.8362","175.3","216.44","798","60.0","40"
"07/05/12 12:47:01","429631.8498","174.9","216.65","800","60.0","40"
"07/05/12 12:52:02","429631.8636","176.2","217.2","808","60.0","40"
"07/05/12 12:57:02","429631.8772","175.2","217.3","800","60.03","40"
"07/05/12 13:02:00","429631.8909","176.2","217.73","803","60.0","40"
"07/05/12 13:07:02","429631.9045","173.8","217.67","790","60.03","40"
"07/05/12 13:12:02","429631.9181","173.2","216.31","793","60.0","40"
"07/05/12 13:17:01","429631.9315","172.6","216.91","786","60.03","40"
"07/05/12 13:22:01","429631.9449","171.9","216.63","787","60.03","40"
"07/05/12 13:27:01","429631.9583","171.8","216.72","786","60.0","40"
"07/05/12 13:32:01","429631.9716","169.6","216.5","780","60.0","40"
"07/05/12 13:37:02","429631.9849","169.8","216.41","781","60.03","40"
"07/05/12 13:42:01","429631.9982","169.6","215.66","781","60.0","40"
"07/05/12 13:47:01","429632.0112","167.9","216.55","772","60.0","40"
"07/05/12 13:52:02","429632.0243","167.7","216.76","770","60.03","40"
"07/05/12 13:57:01","429632.0373","165.8","216.71","762","60.0","40"
"07/05/12 14:02:01","429632.0502","165.0","216.44","760","60.03","40"
"07/05/12 14:07:02","429632.0631","163.4","216.13","752","60.03","40"
"07/05/12 14:12:01","429632.0758","162.7","216.44","747","60.03","40"
"07/05/12 14:17:01","429632.0883","160.9","216.32","741","60.03","40"
"07/05/12 14:22:02","429632.101","160.2","216.75","738","60.0","40"
"07/05/12 14:27:02","429632.1135","160.2","216.44","738","60.03","39"
"07/05/12 14:32:01","429632.1258","158.2","215.86","733","60.0","39"
"07/05/12 14:37:01","429632.1381","155.1","216.22","716","60.03","39"
"07/05/12 14:42:01","429632.1502","154.3","216.1","717","60.03","39"
"07/05/12 14:47:02","429632.1621","150.9","216.36","697","60.0","39"
"07/05/12 14:52:01","429632.1737","149.2","215.4","693","60.0","40"
"07/05/12 14:57:01","429632.1853","145.5","215.91","676","60.03","39"
"07/05/12 15:02:01","429632.1966","145.3","216.23","673","60.03","39"
"07/05/12 15:07:02","429632.2079","145.1","216.3","673","60.0","39"
"07/05/12 15:12:01","429632.2192","144.2","215.95","676","60.03","39"
"07/05/12 15:17:01","429632.2303","141.1","215.73","652","60.03","39"
"07/05/12 15:22:01","429632.2412","139.9","215.64","653","60.03","39"
"07/05/12 15:27:02","429632.2521","138.5","216.09","643","60.03","39"
"07/05/12 15:32:00","429632.2627","135.8","215.77","634","60.03","38"
"07/05/12 15:37:01","429632.2731","132.3","216.2","620","60.07","38"
"07/05/12 15:42:02","429632.2834","130.3","215.82","611","60.03","38"
"07/05/12 15:47:00","429632.2933","127.3","215.46","600","60.03","38"
"07/05/12 15:52:01","429632.3032","126.0","215.21","595","60.0","38"
"07/05/12 15:57:02","429632.3128","122.6","215.05","583","60.03","38"
"07/05/12 16:02:01","429632.3222","119.2","215.09","566","60.03","38"
"07/05/12 16:07:00","429632.3313","115.6","215.44","549","60.03","38"
"07/05/12 16:12:01","429632.3402","112.6","215.07","531","60.03","38"
"07/05/12 16:17:01","429632.3488","109.0","214.64","521","60.03","38"
"07/05/12 16:22:02","429632.3571","105.0","214.97","501","60.03","38"
"07/05/12 16:27:02","429632.3651","101.1","215.19","485","60.0","37"
"07/05/12 16:32:01","429632.3729","99.4","214.71","478","60.03","37"
"07/05/12 16:37:01","429632.3804","95.4","214.51","465","60.03","37"
"07/05/12 16:42:01","429632.3878","91.0","213.73","447","60.03","37"
"07/05/12 16:47:02","429632.3947","87.3","214.03","427","60.03","36"
"07/05/12 16:52:01","429632.4014","84.7","214.65","415","60.03","36"
"07/05/12 16:57:02","429632.4078","82.0","214.49","400","60.03","36"
"07/05/12 17:02:01","429632.4141","79.4","212.95","398","60.07","35"
"07/05/12 17:07:02","429632.4201","75.7","214.59","375","60.0","35"
"07/05/12 17:12:01","429632.4258","70.9","213.33","358","60.0","35"
"07/05/12 17:17:01","429632.431","64.7","213.37","330","60.03","34"
"07/05/12 17:22:02","429632.4355","56.1","212.53","134","60.03","34"
"07/05/12 17:27:01","429632.4394","42.9","213.32","313","60.03","34"
"07/05/12 17:32:02","429632.4434","47.9","213.24","400","60.03","33"
"07/05/12 17:37:02","429632.4475","48.4","213.8","357","60.03","33"
"07/05/12 17:42:01","429632.4513","40.1","213.26","341","60.0","33"
"07/05/12 17:47:02","429632.4549","53.1","213.74","357","60.03","33"
"07/05/12 17:52:00","429632.4584","49.3","212.49","226","60.07","32"
"07/05/12 17:57:02","429632.4615","42.8","212.4","217","60.03","32"
"07/05/12 18:02:01","429632.4645","33.2","212.48","184","60.03","32"
"07/05/12 18:07:02","429632.4672","37.4","213.52","281","60.03","32"
"07/05/12 18:12:00","429632.4697","33.4","213.1","178","60.0","32"
"07/05/12 18:17:01","429632.4719","13.8","213.53","312","60.03","32"
"07/05/12 18:22:01","429632.4738","29.8","213.58","51","60.03","31"
"07/05/12 18:27:01","429632.4755","20.5","213.47","51","60.03","31"
"07/05/12 18:32:02","429632.477","17.7","212.02","28","60.0","31"
"07/05/12 18:37:00","429632.4783","11.9","212.27","10","60.03","31"
"07/05/12 18:42:02","429632.4794","16.6","212.54","273","60.03","30"
"07/05/12 18:47:02","429632.4803","0.0","212.53","12","60.03","30"
"07/05/12 18:52:00","429632.4811","14.4","212.11","6","60.03","30"
"07/05/12 18:57:01","429632.4818","0.0","212.02","0","60.07","30"
"07/05/12 19:02:01","429632.4824","14.3","212.2","9","60.03","29"
"07/05/12 19:07:02","429632.483","0.0","212.67","20","60.03","29"
"07/05/12 19:12:02","429632.4836","12.6","212.29","43","60.03","29"
"07/05/12 19:17:00","429632.484","15.0","212.98","1","60.0","29"
"07/05/12 19:22:01","429632.4844","0.0","213.64","0","60.0","29"
"07/05/12 19:27:01","429632.4848","0.0","212.97","0","60.03","29"
"07/05/12 19:32:02","429632.4852","0.0","213.2","0","60.03","29"
"07/05/12 19:37:02","429632.4854","0.0","212.68","0","60.03","29"
"07/06/12 05:52:05","429632.4854","0.0","212.07","0","60.03","18"
"07/06/12 06:27:01","429632.486","0.0","212.74","1","60.03","19"
"07/06/12 06:32:02","429632.4863","0.0","213.31","0","60.0","20"
"07/06/12 06:37:02","429632.4866","13.0","212.54","5","60.03","20"
"07/06/12 06:42:01","429632.4874","11.7","213.25","0","60.03","20"
"07/06/12 06:47:01","429632.4886","22.6","213.06","256","60.0","21"
"07/06/12 06:52:02","429632.49","20.9","213.12","19","60.03","22"
"07/06/12 06:57:01","429632.4915","28.9","213.9","109","60.07","22"
"07/06/12 07:02:01","429632.4928","32.5","212.47","179","60.0","23"
"07/06/12 07:07:02","429632.4947","25.9","212.86","290","60.0","23"
"07/06/12 07:12:01","429632.4969","29.3","213.13","190","60.03","24"
"07/06/12 07:17:01","429632.4995","40.3","212.81","187","60.0","24"
"07/06/12 07:22:02","429632.5026","36.9","212.75","324","60.0","25"
"07/06/12 07:27:01","429632.5056","35.8","213.04","59","60.0","26"
"07/06/12 07:32:01","429632.5086","64.7","213.61","333","60.03","26"
"07/06/12 07:37:02","429632.5127","37.8","212.7","78","60.03","27"
"07/06/12 07:42:01","429632.5161","40.2","213.02","230","60.03","27"
"07/06/12 07:47:02","429632.5195","25.1","211.91","119","60.0","27"
"07/06/12 07:52:01","429632.5234","42.6","213.84","247","60.03","27"
"07/06/12 07:57:01","429632.5282","67.7","213.33","343","60.0","28"
"07/06/12 08:02:02","429632.5335","69.9","212.79","352","60.07","28"
"07/06/12 08:07:01","429632.5388","68.2","212.48","348","60.03","28"
"07/06/12 08:12:02","429632.5442","70.0","213.4","353","60.0","29"
"07/06/12 08:17:02","429632.5499","81.7","214.44","404","60.0","29"
"07/06/12 08:22:01","429632.5562","94.8","213.94","465","60.03","29"
"07/06/12 08:27:01","429632.5629","100.1","213.85","486","60.0","30"
"07/06/12 08:32:02","429632.5705","93.8","214.65","457","60.0","30"
"07/06/12 08:37:02","429632.5746","50.1","213.14","362","60.03","30"
"07/06/12 08:42:02","429632.5786","43.3","212.2","78","60.03","30"
"07/06/12 08:47:01","429632.5836","54.1","215.16","324","60.03","30"
"07/06/12 08:52:02","429632.5875","55.6","214.24","360","60.03","30"
"07/06/12 08:57:03","429632.5918","59.4","214.89","411","60.03","30"
"07/06/12 09:02:01","429632.596","64.6","215.06","93","60.0","30"
"07/06/12 09:07:01","429632.6003","63.3","214.64","115","60.03","30"
"07/06/12 09:12:02","429632.6044","57.5","214.15","146","60.0","30"
"07/06/12 09:17:03","429632.6081","58.5","214.7","333","60.03","29"
"07/06/12 09:22:02","429632.6124","53.9","214.73","341","60.0","30"
"07/06/12 09:27:02","429632.6169","62.6","214.03","320","60.0","30"
"07/06/12 09:32:02","429632.6222","66.3","213.91","121","60.0","30"
"07/06/12 09:37:03","429632.6274","47.8","214.52","444","60.0","30"
"07/06/12 09:42:02","429632.632","63.9","214.46","426","60.0","30"
"07/06/12 09:47:03","429632.6361","51.3","214.42","300","60.03","31"
"07/06/12 09:52:01","429632.6401","48.8","213.92","328","60.0","31"
"07/06/12 09:57:02","429632.6441","44.7","213.91","369","60.03","31"
"07/06/12 10:02:02","429632.648","54.6","213.72","382","60.03","31"
"07/06/12 10:07:01","429632.6518","39.7","215.17","196","60.0","31"
"07/06/12 10:12:01","429632.6557","63.4","214.82","260","60.0","30"
"07/06/12 10:17:02","429632.6598","53.8","214.63","302","60.03","30"
"07/06/12 10:22:01","429632.6638","43.4","213.76","306","60.03","31"
"07/06/12 10:27:01","429632.668","45.4","214.23","387","60.0","30"
"07/06/12 10:32:01","429632.6723","65.2","214.7","331","60.03","30"
"07/06/12 10:37:02","429632.6764","65.9","214.82","331","60.0","31"
"07/06/12 10:42:02","429632.6805","41.0","215.07","349","60.03","31"
"07/06/12 10:47:02","429632.6857","68.1","214.98","343","60.03","31"
"07/06/12 10:52:03","429632.6905","49.9","214.51","373","60.03","31"
"07/06/12 10:57:03","429632.6944","44.2","215.19","223","60.03","31"
"07/06/12 11:02:01","429632.698","40.3","215.35","116","60.03","31"
"07/06/12 11:07:02","429632.7013","35.8","214.76","242","60.03","30"
"07/06/12 11:12:03","429632.7043","35.2","214.53","207","60.0","30"
"07/06/12 11:17:02","429632.7068","31.0","214.61","243","60.03","29"
"07/06/12 11:22:02","429632.7097","41.2","215.63","306","60.0","29"
"07/06/12 11:27:01","429632.7131","49.8","215.49","362","60.0","29"
"07/06/12 11:32:02","429632.7163","33.7","213.2","140","60.0","28"
"07/06/12 11:37:02","429632.719","27.7","214.44","240","60.03","28"
"07/06/12 11:42:02","429632.7213","30.1","213.83","68","60.03","28"
"07/06/12 11:47:02","429632.7239","40.5","214.57","103","60.0","28"
"07/06/12 11:52:03","429632.7268","34.0","215.63","348","60.0","27"
"07/06/12 11:57:01","429632.7299","47.1","215.12","153","60.03","27"
"07/06/12 12:02:02","429632.7331","41.3","215.46","149","60.03","27"
"07/06/12 12:07:03","429632.7364","43.4","215.67","312","60.0","27"
"07/06/12 12:12:01","429632.7397","41.6","215.19","318","60.03","27"
"07/06/12 12:17:02","429632.7418","20.6","214.98","281","60.03","27"
"07/06/12 12:22:02","429632.7435","20.8","214.23","25","60.03","27"
"07/06/12 12:27:01","429632.745","14.6","214.31","12","60.03","26"
"07/06/12 12:41:25","429632.7486","12.4","214.76","15","60.0","26"
"07/06/12 12:46:25","429632.7502","23.6","214.06","38","60.0","26"
"07/06/12 12:51:26","429632.7529","49.7","214.36","228","60.0","26"
"07/06/12 12:56:25","429632.757","72.9","215.47","365","60.03","26"
"07/06/12 13:01:26","429632.7672","98.2","215.44","476","60.03","27"
