"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/06/12 13:06:25","429632.7733","77.6","215.82","385","60.03","27"
"07/06/12 13:11:25","429632.7826","114.7","215.57","544","60.03","29"
"07/06/12 13:16:26","429632.7954","145.1","217.18","675","60.0","30"
"07/06/12 13:21:26","429632.8049","104.5","216.22","501","60.0","31"
"07/06/12 13:26:26","429632.8114","48.3","214.87","445","60.0","31"
"07/06/12 13:31:26","429632.815","45.7","215.0","279","60.0","31"
"07/06/12 13:36:25","429632.818","30.6","215.46","261","60.03","31"
"07/06/12 13:41:26","429632.8209","43.3","215.25","180","60.03","30"
"07/06/12 13:46:26","429632.8239","42.5","214.85","115","60.03","30"
"07/06/12 13:51:25","429632.8264","38.1","214.65","238","60.03","30"
"07/06/12 13:56:26","429632.8294","33.9","214.27","92","60.03","30"
"07/06/12 14:01:25","429632.8323","39.1","214.57","249","60.07","30"
"07/06/12 14:06:25","429632.8347","33.5","214.43","161","60.0","30"
"07/06/12 14:11:25","429632.837","39.8","214.71","295","60.03","30"
"07/06/12 14:16:25","429632.8399","50.5","214.85","391","60.03","30"
"07/06/12 14:21:25","429632.8433","39.4","214.36","211","60.0","30"
"07/06/12 14:26:26","429632.8472","57.5","214.49","340","60.03","30"
"07/06/12 14:31:25","429632.8514","51.2","213.79","316","60.03","30"
"07/06/12 14:36:25","429632.8546","31.9","214.01","166","60.03","30"
"07/06/12 14:41:25","429632.8576","33.9","214.13","126","60.0","30"
"07/06/12 14:46:26","429632.8609","50.2","214.29","380","60.0","30"
"07/06/12 14:51:26","429632.8647","50.7","214.36","356","60.0","29"
"07/06/12 14:56:24","429632.8689","44.9","214.64","372","60.03","29"
"07/06/12 15:01:25","429632.8727","46.5","213.7","284","60.03","29"
"07/06/12 15:06:25","429632.8758","36.2","213.88","152","60.0","29"
"07/06/12 15:11:25","429632.8792","41.5","214.18","250","60.0","29"
"07/06/12 15:16:25","429632.883","35.2","214.18","265","60.0","29"
"07/06/12 15:21:26","429632.8851","12.3","213.87","8","60.0","29"
"07/06/12 15:26:25","429632.8864","13.6","214.42","190","60.03","29"
"07/06/12 16:51:25","429632.8898","66.2","215.06","358","60.03","20"
"07/06/12 16:56:26","429632.8938","39.2","215.15","309","60.03","20"
"07/06/12 17:01:25","429632.8963","12.8","214.57","7","60.0","20"
"07/06/12 17:06:26","429632.8972","0.0","214.32","0","60.03","20"
"07/07/12 06:01:25","429632.8972","0.0","214.33","0","60.03","17"
"07/07/12 06:06:26","429632.8976","0.0","214.29","207","60.03","17"
"07/07/12 06:31:26","429632.8985","14.1","214.14","43","60.03","18"
"07/07/12 06:36:26","429632.8993","11.0","213.77","2","60.03","18"
"07/07/12 06:41:26","429632.9003","16.6","214.31","82","60.0","18"
"07/07/12 06:46:25","429632.9014","24.5","213.97","228","60.03","18"
"07/07/12 06:51:26","429632.9028","23.6","213.64","24","60.0","19"
"07/07/12 06:56:26","429632.9044","20.3","214.09","38","60.03","19"
"07/07/12 07:01:26","429632.9066","44.0","214.33","117","60.03","19"
"07/07/12 07:06:26","429632.9095","45.6","214.98","273","60.03","19"
"07/07/12 07:11:25","429632.9125","39.6","214.69","242","60.0","20"
"07/07/12 07:16:25","429632.9157","39.9","215.15","140","60.0","20"
"07/07/12 07:21:26","429632.9193","37.9","213.8","80","60.0","20"
"07/07/12 07:26:25","429632.9226","34.0","213.78","228","60.0","21"
"07/07/12 07:31:25","429632.926","29.7","214.58","267","60.0","21"
"07/07/12 07:36:26","429632.9288","27.0","213.63","197","60.03","21"
"07/07/12 07:41:25","429632.9312","32.2","213.91","105","60.0","21"
"07/07/12 07:46:25","429632.9345","34.2","214.07","246","60.03","22"
"07/07/12 07:51:26","429632.938","38.6","214.77","147","60.0","22"
"07/07/12 07:56:27","429632.9417","51.3","214.46","238","60.03","22"
"07/07/12 08:01:25","429632.9465","67.5","215.18","343","60.0","22"
"07/07/12 08:06:26","429632.9509","40.7","213.98","177","60.03","23"
"07/07/12 08:11:25","429632.9539","40.7","213.58","192","60.03","23"
"07/07/12 08:16:26","429632.9578","64.2","215.06","330","60.0","23"
"07/07/12 08:21:27","429632.9647","122.0","216.0","579","60.0","23"
"07/07/12 08:26:25","429632.9732","122.5","216.38","578","60.03","24"
"07/07/12 08:31:25","429632.9818","115.8","216.24","553","60.03","25"
"07/07/12 08:36:25","429632.9887","38.5","214.15","167","60.0","26"
"07/07/12 08:41:25","429632.9933","37.5","213.93","328","60.0","26"
"07/07/12 08:46:26","429632.9983","90.7","215.22","445","60.03","26"
"07/07/12 08:51:25","429633.0068","113.6","217.03","535","60.03","26"
"07/07/12 08:56:26","429633.0155","54.4","215.02","134","60.07","27"
"07/07/12 09:01:26","429633.0246","120.2","215.46","569","60.0","27"
"07/07/12 09:06:25","429633.034","123.8","215.65","588","60.0","28"
"07/07/12 09:11:25","429633.0436","64.5","214.06","330","60.03","28"
"07/07/12 09:16:25","429633.053","152.9","216.26","707","60.0","29"
"07/07/12 09:21:26","429633.0605","153.7","216.54","708","60.0","28"
"07/07/12 09:26:25","429633.0682","128.2","215.78","604","60.03","29"
"07/07/12 09:31:25","429633.0786","133.3","215.67","623","60.0","29"
"07/07/12 09:36:26","429633.0879","58.1","213.86","121","60.0","30"
"07/07/12 09:41:25","429633.0968","136.4","214.7","640","60.03","30"
"07/07/12 09:46:25","429633.1069","152.1","216.38","704","60.0","31"
"07/07/12 09:51:25","429633.1169","126.0","215.29","595","60.07","31"
"07/07/12 09:56:26","429633.1274","142.8","216.17","664","60.0","31"
"07/07/12 10:01:26","429633.1384","110.1","215.68","526","60.03","32"
"07/07/12 10:06:26","429633.1496","144.3","216.32","672","59.96","32"
"07/07/12 10:11:27","429633.1609","145.6","216.04","678","60.03","32"
"07/07/12 10:16:25","429633.1721","147.9","216.12","686","60.0","33"
"07/07/12 10:21:26","429633.1837","150.0","216.63","696","60.03","33"
"07/07/12 10:26:26","429633.1956","153.0","216.34","711","60.03","33"
"07/07/12 10:31:25","429633.2076","167.7","217.15","768","60.0","34"
"07/07/12 10:36:26","429633.2194","154.8","216.92","715","60.0","34"
"07/07/12 10:41:25","429633.2314","155.9","217.1","720","60.03","35"
"07/07/12 10:46:26","429633.2435","155.9","216.67","720","60.03","35"
"07/07/12 10:51:25","429633.2557","158.9","216.46","733","60.0","36"
"07/07/12 10:56:26","429633.2682","161.2","216.51","743","60.03","36"
"07/07/12 11:01:27","429633.2808","161.9","216.22","747","60.03","36"
"07/07/12 11:06:25","429633.2934","163.2","215.84","756","60.03","36"
"07/07/12 11:11:26","429633.3062","164.7","215.94","757","59.96","36"
"07/07/12 11:16:26","429633.319","165.4","216.98","763","60.03","37"
"07/07/12 11:21:26","429633.3319","165.4","216.81","762","60.0","37"
"07/07/12 11:26:25","429633.3449","168.0","217.62","768","60.0","37"
"07/07/12 11:31:26","429633.3581","169.4","216.77","774","60.03","37"
"07/07/12 11:36:26","429633.3713","169.8","216.48","782","60.03","37"
"07/07/12 11:41:25","429633.3846","170.3","216.44","788","60.0","37"
"07/07/12 11:46:25","429633.3978","172.1","216.96","790","60.03","37"
"07/07/12 11:51:25","429633.4114","173.4","216.44","800","60.03","37"
"07/07/12 11:56:26","429633.4249","173.9","215.95","802","60.03","37"
"07/07/12 12:01:27","429633.4386","174.1","215.84","800","60.03","37"
"07/07/12 12:06:25","429633.452","174.8","216.73","802","60.03","37"
"07/07/12 12:11:27","429633.4658","175.2","216.13","804","60.03","37"
"07/07/12 12:16:25","429633.4794","176.8","216.21","809","60.0","37"
"07/07/12 12:21:25","429633.4932","174.9","216.63","801","60.0","38"
"07/07/12 12:26:26","429633.5068","174.9","217.38","804","60.0","38"
"07/07/12 12:31:26","429633.5206","177.6","216.65","813","60.0","38"
"07/07/12 12:36:25","429633.5344","177.7","216.87","809","60.03","38"
"07/07/12 12:41:26","429633.5483","177.3","217.53","805","60.03","38"
"07/07/12 12:46:26","429633.5621","177.4","216.45","812","60.03","38"
"07/07/12 12:51:27","429633.5759","176.2","216.26","808","60.03","38"
"07/07/12 12:56:25","429633.5895","174.9","216.16","803","60.03","38"
"07/07/12 13:01:27","429633.6032","174.3","216.06","799","60.03","38"
"07/07/12 13:06:26","429633.6168","174.6","216.94","801","60.03","38"
"07/07/12 13:11:27","429633.6304","175.0","216.28","806","60.03","39"
"07/07/12 13:16:25","429633.6439","173.2","216.43","798","60.0","39"
"07/07/12 13:21:25","429633.6575","173.9","216.06","797","60.0","38"
"07/07/12 13:26:27","429633.6711","172.4","216.36","792","60.0","39"
"07/07/12 13:31:27","429633.6845","172.4","216.55","787","60.03","39"
"07/07/12 13:36:25","429633.6978","171.2","215.57","789","60.0","39"
"07/07/12 13:41:26","429633.7112","171.8","216.46","790","60.03","39"
"07/07/12 13:46:27","429633.7245","170.6","216.29","782","60.0","39"
"07/07/12 13:51:25","429633.7376","168.8","216.04","774","60.0","39"
"07/07/12 13:56:26","429633.7507","168.1","216.1","775","60.03","39"
"07/07/12 14:01:26","429633.7638","166.7","216.7","768","60.03","39"
"07/07/12 14:06:27","429633.7768","166.2","216.4","766","60.03","39"
"07/07/12 14:11:25","429633.7896","164.2","216.41","756","60.0","39"
"07/07/12 14:16:27","429633.8023","162.6","216.34","748","60.03","39"
"07/07/12 14:21:25","429633.8149","161.8","215.67","743","60.03","39"
"07/07/12 14:26:26","429633.8275","160.2","215.76","745","60.0","39"
"07/07/12 14:31:27","429633.8399","158.1","216.65","731","60.0","39"
"07/07/12 14:36:25","429633.8521","156.8","216.46","724","60.03","39"
"07/07/12 14:41:25","429633.8643","154.2","216.64","712","60.03","39"
"07/07/12 14:46:26","429633.8762","151.5","216.13","701","60.0","39"
"07/07/12 14:51:26","429633.888","149.5","215.2","698","60.0","39"
"07/07/12 14:56:27","429633.8997","147.4","216.71","683","60.03","39"
"07/07/12 15:01:26","429633.9111","146.8","215.95","677","60.03","39"
"07/07/12 15:06:25","429633.9222","144.0","215.82","669","60.0","39"
"07/07/12 15:11:26","429633.9333","142.1","215.83","661","60.03","39"
"07/07/12 15:16:26","429633.9443","138.4","215.65","646","60.03","40"
"07/07/12 15:21:26","429633.955","136.5","215.02","640","60.03","39"
"07/07/12 15:26:27","429633.9656","135.4","215.36","633","60.03","39"
"07/07/12 15:31:26","429633.976","132.3","214.66","626","60.03","40"
"07/07/12 15:36:26","429633.9862","130.5","213.71","615","60.0","39"
"07/07/12 15:41:27","429633.9963","127.5","215.16","601","60.03","39"
"07/07/12 15:46:26","429634.006","124.3","214.44","586","60.0","39"
"07/07/12 15:51:26","429634.0157","123.0","215.52","584","60.03","39"
"07/07/12 15:56:26","429634.0251","119.4","215.39","561","60.03","39"
"07/07/12 16:01:27","429634.0343","115.6","215.64","548","60.03","39"
"07/07/12 16:06:25","429634.043","112.6","215.05","541","60.03","39"
"07/07/12 16:11:26","429634.0518","110.2","215.16","530","60.03","39"
"07/07/12 16:16:27","429634.0603","108.0","214.39","516","60.03","38"
"07/07/12 16:21:25","429634.0686","105.0","214.7","504","60.03","38"
"07/07/12 16:26:27","429634.0766","101.6","214.91","490","60.0","38"
"07/07/12 16:31:25","429634.0843","98.8","213.58","474","60.03","38"
"07/07/12 16:36:26","429634.0918","94.9","214.13","464","60.03","38"
"07/07/12 16:41:26","429634.0991","91.4","214.12","446","60.07","38"
"07/07/12 16:46:26","429634.1061","88.8","213.96","437","60.0","38"
"07/07/12 16:51:25","429634.1128","85.0","213.37","422","60.03","38"
"07/07/12 16:56:26","429634.1193","81.9","213.31","408","60.03","38"
"07/07/12 17:01:26","429634.1255","78.7","214.24","390","60.0","38"
"07/07/12 17:06:26","429634.1314","74.6","214.53","374","60.0","37"
"07/07/12 17:11:27","429634.1371","71.2","214.01","359","60.0","37"
"07/07/12 17:16:25","429634.1425","67.7","212.91","343","59.96","37"
"07/07/12 17:21:26","429634.1476","64.0","213.61","330","60.0","37"
"07/07/12 17:26:26","429634.1524","60.2","214.09","309","60.03","37"
"07/07/12 17:31:27","429634.1565","58.5","213.15","143","59.96","36"
"07/07/12 17:36:25","429634.1607","48.5","213.21","431","60.03","36"
"07/07/12 17:41:25","429634.1647","47.5","213.47","156","60.0","36"
"07/07/12 17:46:25","429634.1683","50.8","213.11","401","60.07","36"
"07/07/12 17:51:26","429634.1717","47.6","213.57","301","60.07","36"
"07/07/12 17:56:26","429634.1747","32.6","213.42","244","60.07","36"
"07/07/12 18:01:25","429634.1776","30.0","213.33","122","60.0","35"
"07/07/12 18:06:25","429634.1801","35.2","213.52","177","60.03","35"
"07/07/12 18:11:26","429634.1824","31.0","213.79","152","60.03","34"
"07/07/12 18:16:25","429634.1844","26.1","213.27","80","60.03","34"
"07/07/12 18:21:25","429634.1862","21.9","213.4","64","60.03","34"
"07/07/12 18:26:27","429634.1876","22.2","213.67","223","60.03","34"
"07/07/12 18:31:26","429634.1889","13.3","213.14","6","60.03","33"
"07/07/12 18:36:25","429634.19","11.9","213.16","219","60.0","33"
"07/07/12 18:41:26","429634.191","12.8","212.9","37","60.07","33"
"07/07/12 18:46:26","429634.1917","11.4","213.57","0","60.03","32"
"07/07/12 18:51:25","429634.1923","0.0","212.28","0","60.07","32"
"07/07/12 18:56:27","429634.1929","0.0","212.39","0","60.03","32"
"07/07/12 19:01:26","429634.1933","14.4","212.93","0","60.03","32"
"07/07/12 19:11:27","429634.194","0.0","213.15","0","60.03","31"
"07/07/12 19:16:25","429634.1943","0.0","213.21","0","60.03","30"
"07/07/12 19:21:27","429634.1946","0.0","213.09","0","60.03","30"
"07/07/12 19:26:25","429634.1948","0.0","212.95","0","60.0","29"
